"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:14:53","18.7949","24.1","212.62","202","60.03","-5"
"02/13/12 07:19:53","18.7971","32.8","213.6","110","60.0","-4"
"02/13/12 07:24:53","18.8002","50.2","213.72","218","60.03","-3"
"02/13/12 07:29:53","18.8039","42.9","214.32","396","60.0","-3"
"02/13/12 07:34:52","18.8084","62.0","214.51","321","60.07","-2"
"02/13/12 07:39:52","18.8135","70.6","214.75","358","60.03","-1"
"02/13/12 07:44:52","18.8194","78.3","215.42","389","60.03","-1"
"02/13/12 07:49:52","18.8258","86.7","216.06","423","60.03","0"
"02/13/12 07:54:53","18.8328","94.0","216.58","452","60.03","1"
"02/13/12 07:59:52","18.8404","100.8","216.14","480","60.0","2"
"02/13/12 08:04:52","18.8485","108.0","216.3","513","60.0","2"
"02/13/12 08:09:53","18.8573","115.1","215.86","548","60.03","3"
"02/13/12 08:14:53","18.8665","121.6","215.91","574","60.0","4"
"02/13/12 08:19:52","18.8762","127.8","216.3","598","60.03","5"
"02/13/12 08:24:53","18.8864","133.1","215.29","630","60.03","6"
"02/13/12 08:29:53","18.897","139.5","217.03","649","60.03","6"
"02/13/12 08:34:53","18.9082","145.4","214.77","677","60.03","6"
"02/13/12 08:39:53","18.9197","150.6","217.37","693","60.03","7"
"02/13/12 08:44:52","18.9316","156.0","217.21","714","60.0","7"
"02/13/12 08:49:53","18.9439","160.9","217.34","737","60.0","8"
"02/13/12 08:54:53","18.9566","165.5","217.91","755","60.03","9"
"02/13/12 08:59:54","18.9697","168.8","217.87","768","60.0","9"
"02/13/12 09:04:53","18.9831","173.3","217.77","790","60.03","9"
"02/13/12 09:09:52","18.9967","177.4","218.54","799","60.03","10"
"02/13/12 09:14:52","19.0107","181.6","217.98","823","60.03","11"
"02/13/12 09:19:53","19.025","184.9","217.9","842","60.03","11"
"02/13/12 09:24:53","19.0397","189.1","218.88","850","60.0","11"
"02/13/12 09:29:54","19.0546","193.9","218.76","876","60.03","11"
"02/13/12 09:34:52","19.0697","196.0","216.86","886","60.03","12"
"02/13/12 09:39:52","19.085","195.8","216.69","892","60.03","12"
"02/13/12 09:44:53","19.1003","194.9","216.76","889","60.03","13"
"02/13/12 09:49:52","19.1154","195.5","218.9","878","60.03","13"
"02/13/12 09:54:53","19.1308","195.8","218.75","880","60.03","14"
"02/13/12 09:59:52","19.1459","196.0","218.06","878","60.0","15"
"02/13/12 10:04:52","19.1612","196.1","218.97","882","60.03","15"
"02/13/12 10:09:53","19.1765","195.7","218.19","884","60.03","15"
"02/13/12 10:14:53","19.1917","195.5","218.38","880","60.03","16"
"02/13/12 10:19:53","19.2069","195.3","218.34","881","60.0","17"
"02/13/12 10:24:53","19.2222","195.8","218.19","882","60.03","17"
"02/13/12 10:29:52","19.2374","194.9","218.31","879","60.0","17"
"02/13/12 10:34:53","19.2527","195.0","218.89","881","60.03","18"
"02/13/12 10:39:54","19.2679","195.1","217.75","882","60.0","18"
"02/13/12 10:44:52","19.283","195.4","219.28","871","60.0","19"
"02/13/12 10:49:52","19.2982","195.2","218.14","883","60.03","20"
"02/13/12 10:54:53","19.3134","195.0","218.84","875","60.03","20"
"02/13/12 10:59:52","19.3286","195.1","218.82","876","60.03","21"
"02/13/12 11:04:53","19.3438","195.3","218.16","877","60.0","22"
"02/13/12 11:09:52","19.359","195.2","219.2","874","60.03","22"
"02/13/12 11:14:54","19.3742","194.3","217.72","882","60.0","22"
"02/13/12 11:19:54","19.3894","195.2","218.86","876","60.0","22"
"02/13/12 11:24:53","19.4046","194.7","218.55","879","60.03","22"
"02/13/12 11:29:53","19.4198","194.9","218.38","873","60.0","22"
"02/13/12 11:34:53","19.435","194.6","219.22","883","60.0","22"
"02/13/12 11:39:52","19.4502","194.6","217.48","888","60.03","22"
"02/13/12 11:44:53","19.4654","194.9","217.8","877","60.03","22"
"02/13/12 11:49:52","19.4805","195.7","217.47","879","60.03","21"
"02/13/12 11:54:53","19.4958","195.2","216.84","887","60.03","21"
"02/13/12 11:59:53","19.511","195.0","215.38","887","60.03","21"
"02/13/12 12:04:53","19.5262","195.1","216.61","884","60.03","21"
"02/13/12 12:09:52","19.5413","195.4","216.38","890","60.0","21"
"02/13/12 12:14:53","19.5566","195.4","218.55","879","60.0","21"
"02/13/12 12:19:53","19.5718","195.2","217.65","883","60.0","22"
"02/13/12 12:24:52","19.5869","195.4","217.6","891","60.03","22"
"02/13/12 12:29:53","19.6022","196.1","217.24","883","60.0","21"
"02/13/12 12:34:53","19.6173","194.7","217.3","887","60.0","21"
"02/13/12 12:39:53","19.6326","195.6","217.25","889","60.03","22"
"02/13/12 12:44:52","19.6477","196.1","218.56","884","60.03","22"
"02/13/12 12:49:52","19.6629","194.8","217.69","884","60.03","22"
"02/13/12 12:54:53","19.6782","194.8","216.82","892","60.03","22"
"02/13/12 12:59:53","19.6933","195.3","216.29","889","60.07","23"
"02/13/12 13:04:54","19.7086","195.6","218.07","884","60.0","23"
"02/13/12 13:09:54","19.7238","195.3","217.31","881","60.03","23"
"02/13/12 13:14:53","19.739","195.7","217.52","884","60.0","23"
"02/13/12 13:19:53","19.7542","195.2","217.75","883","60.07","23"
"02/13/12 13:24:54","19.7693","192.3","217.5","875","60.03","23"
"02/13/12 13:29:52","19.7842","191.6","217.21","867","60.03","23"
"02/13/12 13:34:52","19.799","189.7","217.15","863","60.03","22"
"02/13/12 13:39:53","19.8136","187.6","217.66","852","60.03","22"
"02/13/12 13:44:53","19.8282","185.5","216.97","842","60.03","20"
"02/13/12 13:49:54","19.8426","183.6","218.77","832","60.03","19"
"02/13/12 13:54:52","19.8569","190.2","216.43","867","60.07","18"
"02/13/12 13:59:54","19.8696","183.5","216.31","833","60.03","18"
"02/13/12 14:04:52","19.8814","129.1","215.19","606","60.03","18"
"02/13/12 14:09:52","19.8936","194.5","217.25","881","60.03","17"
"02/13/12 14:14:54","19.9034","96.7","215.24","466","60.03","15"
"02/13/12 14:19:53","19.9124","92.3","215.14","450","60.0","15"
"02/13/12 14:24:52","19.9225","83.0","214.72","409","60.03","15"
"02/13/12 14:29:54","19.9276","49.8","213.99","173","60.03","13"
"02/13/12 14:34:52","19.9315","40.8","213.72","264","60.0","13"
"02/13/12 14:39:54","19.935","48.3","213.94","362","60.03","13"
"02/13/12 14:44:52","19.9381","37.7","213.91","78","60.0","12"
"02/13/12 14:49:54","19.9406","26.0","214.34","100","60.03","11"
"02/13/12 14:54:52","19.9426","26.0","213.22","24","60.0","11"
"02/13/12 14:59:53","19.9443","22.4","214.02","184","60.03","11"
"02/13/12 15:04:53","19.9458","15.1","212.51","214","60.0","10"
"02/13/12 15:09:52","19.9469","21.2","212.67","252","60.0","9"
"02/13/12 15:14:53","19.9482","21.1","213.33","212","60.0","9"
"02/13/12 15:19:52","19.9493","14.6","212.72","14","60.0","9"
"02/13/12 15:24:52","19.9503","10.8","213.85","126","60.0","9"
"02/13/12 15:29:53","19.9511","14.1","211.82","10","60.03","9"
"02/13/12 15:34:52","19.9519","8.4","212.58","0","60.0","8"
"02/13/12 15:39:53","19.9525","6.4","212.43","0","60.0","8"
"02/13/12 15:44:52","19.953","14.7","213.05","30","60.0","7"
"02/13/12 15:49:54","19.9535","0.0","212.59","0","60.03","7"
"02/13/12 15:54:53","19.9538","14.0","212.88","1","60.0","7"
"02/13/12 15:59:53","19.9542","0.0","212.37","0","60.0","6"
"02/13/12 16:04:52","19.9546","0.0","212.6","0","60.0","6"
"02/13/12 16:09:53","19.9548","0.0","211.94","0","59.96","6"
"02/14/12 08:24:53","20.0049","0.0","213.23","0","60.0","1"
"02/14/12 08:29:52","20.0051","11.4","212.13","0","60.0","2"
"02/14/12 08:34:53","20.0055","13.4","211.63","20","60.0","3"
"02/14/12 08:39:56","20.006","0.0","212.46","0","60.03","3"
"02/14/12 08:44:53","20.0064","11.7","212.8","6","60.03","4"
"02/14/12 08:49:54","20.0067","0.0","211.9","0","60.03","4"
"02/14/12 08:54:54","20.007","0.0","213.3","0","60.0","4"
"02/14/12 08:59:54","20.0071","0.0","212.14","0","60.03","3"
"02/14/12 09:04:53","20.0073","0.0","212.53","193","60.03","4"
"02/14/12 09:09:52","20.0076","0.0","212.17","0","60.0","4"
"02/14/12 09:14:53","20.0079","11.5","212.85","11","60.03","4"
"02/14/12 09:19:52","20.0083","0.0","212.36","0","60.07","4"
"02/14/12 09:24:52","20.0087","14.2","212.44","8","60.03","5"
"02/14/12 09:29:53","20.009","0.0","211.25","0","60.03","5"
"02/14/12 09:34:53","20.0094","0.0","212.31","0","60.03","5"
"02/14/12 09:44:54","20.0102","0.0","212.37","0","60.03","5"
"02/14/12 09:49:54","20.0106","0.0","212.49","0","60.0","5"
"02/14/12 09:54:53","20.0111","13.3","212.76","5","60.03","5"
"02/14/12 09:59:53","20.0116","0.0","211.84","63","60.03","5"
"02/14/12 10:04:53","20.0122","11.5","212.82","7","60.03","5"
"02/14/12 10:09:52","20.0128","6.8","213.47","196","60.0","5"
"02/14/12 10:14:54","20.0134","0.0","212.38","238","60.03","5"
"02/14/12 10:19:54","20.014","16.0","212.55","0","60.03","6"
"02/14/12 10:24:54","20.0148","0.0","212.22","0","60.03","6"
"02/14/12 10:29:54","20.0155","16.1","212.71","17","60.0","6"
"02/14/12 10:34:53","20.0164","3.9","212.36","248","60.0","6"
"02/14/12 10:39:53","20.0173","12.2","213.41","4","60.03","6"
"02/14/12 10:44:54","20.0183","11.9","213.07","60","60.07","6"
"02/14/12 10:49:53","20.0193","15.2","212.58","154","60.03","6"
"02/14/12 10:54:53","20.0206","15.2","212.86","188","60.03","6"
"02/14/12 10:59:53","20.0217","16.9","213.3","6","60.0","6"
"02/14/12 11:04:53","20.0227","14.7","213.35","82","60.03","6"
"02/14/12 11:09:54","20.0236","11.3","213.89","19","60.0","6"
"02/14/12 11:14:53","20.0245","11.7","213.48","43","60.03","6"
"02/14/12 11:19:53","20.0255","15.7","212.82","22","60.03","6"
"02/14/12 11:24:53","20.0265","13.3","214.01","185","60.03","6"
"02/14/12 11:29:53","20.0277","16.4","212.63","19","60.0","6"
"02/14/12 11:34:53","20.029","15.5","213.42","52","60.03","6"
"02/14/12 11:39:53","20.0303","22.6","213.22","283","60.0","6"
"02/14/12 11:44:54","20.0317","13.4","212.95","20","60.03","6"
"02/14/12 11:49:54","20.0332","22.4","213.21","248","60.03","6"
"02/14/12 11:54:53","20.0349","22.6","213.57","58","60.03","6"
"02/14/12 11:59:54","20.0364","10.9","212.41","194","60.0","6"
"02/14/12 12:04:54","20.0379","12.1","212.59","244","60.0","6"
"02/14/12 12:09:53","20.0393","13.2","212.16","220","60.0","7"
"02/14/12 12:14:53","20.0408","22.9","212.92","99","60.0","7"
"02/14/12 12:19:54","20.0424","13.5","213.24","130","60.03","7"
"02/14/12 12:24:54","20.0441","24.0","212.49","64","60.07","7"
"02/14/12 12:29:54","20.046","19.1","212.75","30","60.03","7"
"02/14/12 12:34:53","20.0482","25.0","212.99","164","60.03","7"
"02/14/12 12:39:53","20.0503","25.8","213.38","178","60.07","8"
"02/14/12 12:44:54","20.0524","29.8","213.2","75","60.03","8"
"02/14/12 12:49:54","20.0544","25.9","213.67","328","60.07","8"
"02/14/12 12:54:54","20.0565","31.7","213.45","71","60.03","8"
"02/14/12 12:59:54","20.0586","33.3","213.68","196","60.07","8"
"02/14/12 13:04:53","20.0608","30.8","213.25","311","60.03","8"
"02/14/12 13:09:54","20.0629","29.0","213.02","24","60.03","8"
"02/14/12 13:14:53","20.065","23.6","213.64","223","60.03","9"
"02/14/12 13:19:54","20.0669","25.7","213.56","173","60.03","9"
"02/14/12 13:24:54","20.0688","14.3","212.93","22","60.03","9"
"02/14/12 13:29:54","20.0707","24.8","213.46","18","60.0","9"
"02/14/12 13:34:54","20.0726","16.3","213.92","215","60.03","9"
"02/14/12 13:39:54","20.0744","29.4","214.18","65","60.03","9"
"02/14/12 13:44:53","20.076","22.9","213.91","18","60.03","9"
"02/14/12 13:49:54","20.0776","29.3","213.11","79","60.03","9"
"02/14/12 13:54:54","20.0791","11.9","212.57","32","60.03","9"
"02/14/12 13:59:54","20.0806","21.1","213.12","258","60.03","9"
"02/14/12 14:04:53","20.0822","13.9","213.27","13","60.03","8"
"02/14/12 14:09:54","20.0836","27.2","212.2","246","60.03","9"
"02/14/12 14:14:53","20.085","13.8","212.52","177","60.03","8"
"02/14/12 14:19:52","20.0864","13.3","213.89","20","60.03","8"
"02/14/12 14:24:53","20.0877","24.2","213.75","66","60.03","8"
"02/14/12 14:29:53","20.089","16.4","213.22","17","60.03","8"
"02/14/12 14:34:53","20.0903","24.3","213.33","267","60.03","8"
"02/14/12 14:39:54","20.0915","23.2","213.79","149","60.03","8"
"02/14/12 14:44:53","20.0927","14.9","213.08","11","60.03","7"
"02/14/12 14:49:54","20.0938","17.0","213.49","177","60.03","7"
"02/14/12 14:54:53","20.0948","15.4","213.63","3","60.0","7"
"02/14/12 14:59:53","20.0958","11.9","212.86","65","60.03","7"
"02/14/12 15:04:53","20.0966","14.3","213.63","160","60.03","7"
"02/14/12 15:09:54","20.0975","6.8","214.45","176","60.0","7"
"02/14/12 15:14:53","20.0982","0.0","213.33","199","60.0","7"
"02/14/12 15:19:53","20.0989","10.7","213.25","254","60.03","7"
"02/14/12 15:24:53","20.0996","6.2","213.03","210","60.0","6"
"02/14/12 15:29:53","20.1001","10.9","213.81","37","60.03","6"
"02/14/12 15:34:53","20.1006","8.8","212.77","108","60.03","6"
"02/14/12 15:39:54","20.101","0.0","213.11","98","60.0","6"
"02/14/12 15:44:53","20.1014","0.0","212.47","22","60.03","6"
"02/14/12 15:49:54","20.1018","10.8","213.09","1","60.03","6"
"02/14/12 15:54:54","20.1021","0.0","212.35","0","60.03","6"
"02/14/12 15:59:54","20.1021","0.0","212.99","0","60.07","6"
"02/15/12 07:44:54","20.1028","13.5","214.57","0","60.07","0"
"02/15/12 07:49:54","20.1038","15.0","212.24","3","60.03","0"
"02/15/12 07:54:53","20.1069","75.8","214.51","377","60.03","1"
"02/15/12 07:59:54","20.1131","82.1","214.27","404","60.0","2"
"02/15/12 08:04:54","20.1193","67.9","214.55","343","60.03","3"
"02/15/12 08:09:53","20.1248","83.3","215.21","408","60.03","5"
"02/15/12 08:14:53","20.1319","99.0","214.6","481","60.03","6"
"02/15/12 08:19:54","20.1386","49.4","214.37","181","60.0","6"
"02/15/12 08:24:53","20.1458","109.7","216.44","521","60.07","7"
"02/15/12 08:29:55","20.1537","121.2","215.19","574","60.0","8"
"02/15/12 08:34:54","20.1632","125.5","215.6","590","60.03","10"
"02/15/12 08:39:53","20.1732","132.4","216.37","618","60.0","11"
"02/15/12 08:44:55","20.1839","138.9","216.51","648","60.03","12"
"02/15/12 08:49:54","20.1948","143.3","216.32","665","60.03","13"
"02/15/12 08:54:53","20.206","146.6","217.01","675","60.03","14"
"02/15/12 08:59:54","20.2177","152.4","217.0","700","60.03","15"
"02/15/12 09:04:55","20.2294","156.0","217.34","719","60.03","17"
"02/15/12 09:09:54","20.2417","159.6","218.03","729","60.03","17"
"02/15/12 09:14:54","20.2544","165.9","218.07","758","60.03","18"
"02/15/12 09:19:55","20.2675","169.8","217.4","773","60.03","18"
"02/15/12 09:24:53","20.2808","170.6","217.41","778","60.03","19"
"02/15/12 09:29:53","20.2942","174.6","217.89","795","60.0","20"
"02/15/12 09:34:53","20.3079","179.7","217.79","817","60.03","20"
"02/15/12 09:39:54","20.3213","120.5","214.94","569","60.03","21"
"02/15/12 09:44:53","20.3329","162.1","216.22","750","60.0","21"
"02/15/12 09:49:55","20.3464","138.8","215.85","645","60.0","21"
"02/15/12 09:54:55","20.3606","195.4","216.96","890","60.0","22"
"02/15/12 09:59:54","20.3758","195.3","216.94","887","60.03","23"
"02/15/12 10:04:54","20.3909","195.3","217.29","893","60.03","24"
"02/15/12 10:09:53","20.4061","196.0","217.69","882","60.0","24"
"02/15/12 10:14:55","20.4214","195.4","217.85","881","60.0","25"
"02/15/12 10:19:54","20.4355","195.3","217.53","886","60.03","25"
"02/15/12 10:24:55","20.4505","194.3","218.13","882","60.03","25"
"02/15/12 10:29:54","20.4635","195.1","217.24","874","60.03","25"
"02/15/12 10:34:54","20.4782","195.7","217.27","902","60.03","25"
"02/15/12 10:39:53","20.4934","195.8","216.8","878","60.0","26"
"02/15/12 10:44:54","20.5071","196.1","217.01","895","60.03","26"
"02/15/12 10:49:54","20.5204","145.4","215.83","678","60.03","26"
"02/15/12 10:54:54","20.5335","176.2","216.44","805","60.03","26"
"02/15/12 10:59:55","20.5463","180.2","217.34","819","60.0","26"
"02/15/12 11:04:53","20.5604","196.0","217.93","882","60.03","26"
"02/15/12 11:09:54","20.5744","169.3","216.97","778","60.03","26"
"02/15/12 11:14:54","20.588","194.8","218.0","885","60.03","26"
"02/15/12 11:19:55","20.6023","195.6","216.81","891","60.03","27"
"02/15/12 11:24:54","20.6172","194.7","216.93","878","60.03","28"
"02/15/12 11:29:53","20.6305","195.2","216.82","891","60.03","27"
"02/15/12 11:34:55","20.6449","195.5","216.63","884","60.03","26"
"02/15/12 11:39:53","20.6599","195.9","217.68","880","60.0","27"
"02/15/12 11:44:53","20.674","143.0","216.18","664","60.03","28"
"02/15/12 11:49:54","20.6879","195.1","217.75","876","60.03","28"
"02/15/12 11:54:53","20.7027","194.3","217.76","882","60.03","29"
"02/15/12 11:59:54","20.7178","194.7","216.96","881","60.0","29"
"02/15/12 12:04:54","20.7329","195.6","216.85","890","60.0","29"
"02/15/12 12:09:55","20.7482","195.8","217.18","887","59.96","29"
"02/15/12 12:14:53","20.7634","195.3","217.03","890","60.0","29"
"02/15/12 12:19:53","20.7786","195.3","216.62","883","60.03","29"
"02/15/12 12:24:55","20.7939","195.1","216.44","883","60.0","29"
"02/15/12 12:29:54","20.8091","194.9","216.83","891","60.03","29"
"02/15/12 12:34:55","20.8244","195.4","216.74","887","60.0","29"
"02/15/12 12:39:54","20.8396","195.7","217.37","890","60.0","28"
"02/15/12 12:44:54","20.8549","195.4","217.44","884","60.03","28"
"02/15/12 12:49:53","20.8701","195.3","217.38","889","60.0","28"
"02/15/12 12:54:54","20.8854","195.1","217.89","880","60.0","28"
"02/15/12 12:59:53","20.9006","195.5","218.11","885","60.0","28"
"02/15/12 13:04:55","20.9159","195.6","217.68","890","60.0","28"
"02/15/12 13:09:55","20.9312","195.3","217.44","883","60.0","27"
"02/15/12 13:14:54","20.9463","195.1","217.19","878","60.03","27"
"02/15/12 13:19:55","20.9614","189.9","217.19","856","60.0","27"
"02/15/12 13:24:55","20.9763","191.9","217.71","862","60.0","27"
"02/15/12 13:29:55","20.991","187.8","217.12","854","60.0","27"
"02/15/12 13:34:54","21.0054","185.5","216.28","845","59.96","27"
"02/15/12 13:39:55","21.0198","182.8","217.37","830","60.0","27"
"02/15/12 13:44:54","21.0338","177.9","217.3","806","60.0","26"
"02/15/12 13:49:55","21.0476","175.9","216.65","802","59.96","26"
"02/15/12 13:54:53","21.0611","172.3","216.73","778","60.0","26"
"02/15/12 13:59:54","21.0744","169.3","216.93","776","60.0","26"
"02/15/12 14:04:55","21.0875","166.7","216.65","765","60.03","26"
"02/15/12 14:09:54","21.1004","163.9","217.13","749","60.0","25"
"02/15/12 14:14:55","21.1131","162.0","217.13","746","60.03","24"
"02/15/12 14:19:54","21.1256","159.1","216.81","730","59.96","23"
"02/15/12 14:24:53","21.1378","154.1","217.07","707","60.03","23"
"02/15/12 14:29:55","21.1497","149.8","217.24","690","60.03","22"
"02/15/12 14:34:53","21.1611","145.8","216.99","672","60.0","22"
"02/15/12 14:39:54","21.1724","142.1","215.98","659","59.96","22"
"02/15/12 14:44:54","21.1833","136.8","216.73","640","60.0","22"
"02/15/12 14:49:54","21.1937","131.6","215.96","614","59.96","22"
"02/15/12 14:54:53","21.2038","127.9","216.78","594","60.0","21"
"02/15/12 14:59:53","21.2135","122.4","216.14","575","60.0","21"
"02/15/12 15:04:55","21.2229","116.4","216.02","550","60.03","21"
"02/15/12 15:09:54","21.2318","112.8","215.74","536","60.03","21"
"02/15/12 15:14:53","21.2403","107.5","215.92","512","60.0","21"
"02/15/12 15:19:54","21.2485","101.4","216.12","487","60.03","21"
"02/15/12 15:24:54","21.2562","95.9","215.43","463","60.0","20"
"02/15/12 15:29:54","21.2635","90.8","216.61","438","60.0","20"
"02/15/12 15:34:55","21.2703","86.1","215.62","420","60.0","19"
"02/15/12 15:39:54","21.2768","80.6","216.45","392","60.0","19"
"02/15/12 15:44:55","21.2828","74.4","215.52","371","60.03","19"
"02/15/12 15:49:55","21.2884","69.1","215.5","344","60.0","18"
"02/15/12 15:54:54","21.2935","63.5","215.42","324","60.03","17"
"02/15/12 15:59:54","21.2981","54.0","214.78","393","60.03","17"
"02/15/12 16:04:53","21.3023","41.5","215.45","366","60.0","16"
"02/15/12 16:09:55","21.306","49.4","214.41","287","60.03","15"
"02/15/12 16:14:54","21.3092","41.0","214.71","249","60.0","14"
"02/15/12 16:19:54","21.3118","29.2","214.14","233","60.03","13"
"02/15/12 16:24:54","21.3136","16.0","213.12","206","60.0","13"
"02/15/12 16:29:54","21.3149","12.1","213.28","4","60.03","12"
"02/15/12 16:34:55","21.316","12.4","213.68","83","60.0","11"
"02/15/12 16:39:54","21.3168","11.0","213.23","3","60.0","11"
"02/15/12 16:44:54","21.3175","0.0","213.06","0","60.03","10"
"02/17/12 08:38:39","21.4453","0.0","213.2","0","60.03","3"
"02/17/12 08:43:37","21.4455","12.9","212.65","96","60.0","4"
"02/17/12 08:48:37","21.4458","13.0","212.53","214","60.03","4"
"02/17/12 08:53:37","21.4462","12.5","212.76","8","60.03","4"
"02/17/12 08:58:38","21.4465","0.0","211.39","0","60.03","5"
"02/17/12 09:03:36","21.4468","7.7","212.12","0","60.0","5"
"02/17/12 09:08:36","21.4471","0.0","212.7","0","60.03","5"
"02/17/12 09:13:37","21.4475","8.6","212.4","150","60.03","5"
"02/17/12 09:18:36","21.4478","11.1","211.72","3","60.03","5"
"02/17/12 09:23:36","21.4483","0.0","211.47","0","60.03","6"
"02/17/12 09:28:36","21.4487","11.2","212.72","40","60.03","6"
"02/17/12 09:33:37","21.4493","0.0","212.18","0","60.03","6"
"02/17/12 09:38:37","21.4498","0.0","212.71","0","60.0","6"
"02/17/12 09:43:36","21.4503","0.0","211.91","0","60.03","6"
"02/17/12 09:48:37","21.4508","10.1","212.48","25","60.03","6"
"02/17/12 09:53:36","21.4516","10.6","212.51","102","60.03","6"
"02/17/12 09:58:37","21.4524","14.2","212.24","1","60.03","6"
"02/17/12 10:03:36","21.4533","15.4","212.65","1","60.03","6"
"02/17/12 10:08:37","21.4541","15.7","214.09","0","60.03","6"
"02/17/12 10:13:37","21.4549","3.6","213.24","133","60.03","6"
"02/17/12 10:18:36","21.4559","14.7","214.18","8","60.0","6"
"02/17/12 10:23:36","21.4572","20.7","212.79","20","60.03","6"
"02/17/12 10:28:36","21.4588","31.4","214.28","154","60.07","6"
"02/17/12 10:33:37","21.4605","17.8","212.62","277","60.0","6"
"02/17/12 10:38:37","21.4624","33.8","213.07","231","60.03","6"
"02/17/12 10:43:38","21.4642","21.5","212.37","192","60.03","7"
"02/17/12 10:48:37","21.4664","33.4","212.83","158","60.03","7"
"02/17/12 10:53:37","21.4688","25.8","212.71","196","60.03","7"
"02/17/12 10:58:36","21.4709","25.1","212.11","28","60.03","7"
"02/17/12 11:03:38","21.4732","42.2","213.28","294","59.96","7"
"02/17/12 11:08:37","21.4768","50.3","213.31","390","60.07","8"
"02/17/12 11:13:36","21.4813","82.4","213.44","409","60.0","8"
"02/17/12 11:18:36","21.4881","117.3","214.88","557","60.03","9"
"02/17/12 11:23:37","21.4977","80.2","214.63","398","60.0","9"
"02/17/12 11:28:37","21.5065","179.9","217.0","817","60.03","10"
"02/17/12 11:33:38","21.5158","94.0","214.95","454","60.03","11"
"02/17/12 11:38:37","21.524","48.7","213.96","167","60.03","11"
"02/17/12 11:43:37","21.5297","79.4","214.06","392","60.03","11"
"02/17/12 11:48:36","21.535","70.3","214.4","353","60.07","10"
"02/17/12 11:53:37","21.5413","79.7","213.83","397","60.07","11"
"02/17/12 11:58:36","21.5469","70.2","213.37","354","60.03","10"
"02/17/12 12:03:36","21.5528","83.9","213.6","413","60.03","10"
"02/17/12 12:08:37","21.5595","94.0","213.81","455","60.0","10"
"02/17/12 12:13:36","21.5685","139.3","215.44","647","60.03","11"
"02/17/12 12:18:37","21.5773","109.1","214.73","522","60.03","11"
"02/17/12 12:23:37","21.5866","131.8","215.34","616","60.03","12"
"02/17/12 12:28:38","21.5966","170.4","215.8","781","60.03","12"
"02/17/12 12:33:38","21.6066","118.7","214.07","564","60.03","13"
"02/17/12 12:38:36","21.6164","115.6","214.23","549","60.03","13"
"02/17/12 12:43:37","21.6254","107.4","215.14","513","60.0","13"
"02/17/12 12:48:38","21.6339","102.6","215.38","493","60.0","13"
"02/17/12 12:53:36","21.6418","106.1","215.17","510","60.03","13"
"02/17/12 12:58:37","21.6496","89.6","214.29","438","60.03","13"
"02/17/12 13:03:38","21.6558","75.9","214.35","377","60.03","11"
"02/17/12 13:08:37","21.6618","81.1","214.78","402","60.03","11"
"02/17/12 13:13:36","21.6683","84.1","214.95","405","60.0","11"
"02/17/12 13:18:36","21.6748","75.4","213.63","376","60.03","11"
"02/17/12 13:23:38","21.6809","74.8","215.21","366","60.0","11"
"02/17/12 13:28:37","21.6869","69.5","214.93","348","60.03","11"
"02/17/12 13:33:38","21.6918","62.4","214.65","319","60.07","11"
"02/17/12 13:38:36","21.6968","63.4","214.17","326","60.0","11"
"02/17/12 13:43:37","21.7019","67.0","215.16","337","60.07","11"
"02/17/12 13:48:36","21.7067","74.7","214.32","421","60.0","11"
"02/17/12 13:53:36","21.7112","41.6","214.41","186","60.03","10"
"02/17/12 13:58:37","21.7148","40.7","214.41","212","60.03","9"
"02/17/12 14:03:38","21.7182","48.4","213.84","327","59.96","9"
"02/17/12 14:08:37","21.7218","54.5","213.63","139","60.03","9"
"02/17/12 14:13:37","21.7256","55.7","213.94","102","60.0","8"
"02/17/12 14:18:37","21.7292","39.6","214.35","340","60.0","7"
"02/17/12 14:23:36","21.7324","33.4","213.7","89","59.96","7"
"02/17/12 14:28:37","21.7351","29.0","213.68","69","60.03","7"
"02/17/12 14:33:38","21.7375","30.1","213.12","75","60.0","7"
"02/17/12 14:38:37","21.7395","23.9","213.65","50","60.0","6"
"02/17/12 14:43:37","21.7416","25.4","213.7","20","60.03","6"
"02/17/12 14:48:36","21.7436","16.9","213.35","43","60.07","6"
"02/17/12 14:53:37","21.7454","20.0","213.65","177","60.0","6"
"02/17/12 14:58:37","21.747","23.7","213.3","71","60.0","6"
"02/17/12 15:03:38","21.7485","16.0","213.06","74","59.96","6"
"02/17/12 15:08:36","21.7498","25.7","212.96","243","60.0","6"
"02/17/12 15:13:38","21.7512","16.1","212.99","22","60.0","5"
"02/17/12 15:18:37","21.7524","16.1","212.74","250","60.0","5"
"02/17/12 15:23:37","21.7538","13.0","213.13","38","60.03","5"
"02/17/12 15:28:36","21.7549","14.8","212.71","271","60.03","5"
"02/17/12 15:33:37","21.7559","14.4","212.98","7","60.03","5"
"02/17/12 15:38:36","21.7568","15.4","212.9","11","60.03","5"
"02/17/12 15:43:37","21.7577","16.1","213.13","75","60.0","5"
"02/17/12 15:48:36","21.7584","15.0","212.93","29","59.96","5"
"02/17/12 15:53:37","21.7591","11.0","212.24","0","60.0","4"
"02/17/12 15:58:37","21.7596","0.0","212.24","0","60.0","4"
"02/17/12 16:03:37","21.7602","10.7","212.22","1","60.0","4"
"02/17/12 16:08:36","21.7607","11.0","212.46","60","60.0","4"
"02/17/12 16:13:37","21.7612","0.0","212.03","106","60.0","4"
"02/17/12 16:18:37","21.7616","12.1","211.61","9","60.03","3"
"02/17/12 16:23:36","21.7619","0.0","212.92","0","60.0","3"
"02/18/12 08:03:39","21.7622","14.8","211.1","14","60.03","-1"
"02/18/12 08:08:38","21.7627","14.7","211.7","4","60.03","0"
"02/18/12 08:13:38","21.7633","0.0","211.96","1","60.03","0"
"02/18/12 08:18:38","21.764","12.6","212.12","7","60.0","0"
"02/18/12 08:23:38","21.765","15.7","211.65","3","60.0","0"
"02/18/12 08:28:38","21.7659","8.3","211.8","245","60.0","1"
"02/18/12 08:33:37","21.767","12.8","211.46","33","60.0","1"
"02/18/12 08:38:37","21.7682","14.3","211.79","146","60.03","1"
"02/18/12 08:43:38","21.7696","13.9","212.07","6","60.0","1"
"02/18/12 08:48:37","21.771","24.7","211.55","277","60.03","1"
"02/18/12 08:53:37","21.7723","11.8","212.24","81","60.03","1"
"02/18/12 08:58:38","21.7734","10.9","212.31","13","60.03","1"
"02/18/12 09:03:37","21.7745","11.3","211.59","48","59.96","2"
"02/18/12 09:08:38","21.7757","12.3","211.91","12","60.07","2"
"02/18/12 09:13:36","21.7768","23.1","212.21","133","60.03","2"
"02/18/12 09:18:37","21.7779","19.1","212.1","46","60.03","2"
"02/18/12 09:23:38","21.7791","10.8","213.4","19","60.03","2"
"02/18/12 09:28:37","21.7802","24.5","214.23","279","60.03","2"
"02/18/12 09:33:38","21.7816","16.5","213.51","4","60.0","2"
"02/18/12 09:38:37","21.783","20.7","213.96","27","60.03","2"
"02/18/12 09:43:37","21.7846","12.4","214.0","16","60.03","2"
"02/18/12 09:48:37","21.7862","31.0","213.1","44","60.03","2"
"02/18/12 09:53:37","21.7878","13.5","213.53","217","60.03","2"
"02/18/12 09:58:37","21.7895","24.0","213.28","57","60.03","2"
"02/18/12 10:03:37","21.7914","34.3","213.6","71","60.03","3"
"02/18/12 10:08:38","21.7934","25.9","213.36","302","60.0","3"
"02/18/12 10:13:38","21.7955","38.4","213.94","132","60.0","3"
"02/18/12 10:18:37","21.7974","34.3","214.32","145","60.03","3"
"02/18/12 10:23:37","21.7994","36.7","213.54","85","60.0","3"
"02/18/12 10:28:38","21.8014","16.6","213.41","256","60.07","3"
"02/18/12 10:33:37","21.8034","32.6","214.23","188","60.0","3"
"02/18/12 10:38:37","21.8053","21.3","212.97","250","60.03","3"
"02/18/12 10:43:38","21.8075","32.5","213.51","151","60.03","3"
"02/18/12 10:48:38","21.8096","35.3","214.1","257","60.03","3"
"02/18/12 10:53:37","21.8122","30.5","213.69","289","60.03","3"
"02/18/12 10:58:38","21.8151","34.0","212.95","95","60.03","4"
"02/18/12 11:03:37","21.8183","36.9","214.05","345","60.0","4"
"02/18/12 11:08:37","21.8218","55.6","214.24","127","60.07","4"
"02/18/12 11:13:36","21.8259","66.6","214.82","324","60.03","4"
"02/18/12 11:18:37","21.83","50.6","215.56","139","60.03","5"
"02/18/12 11:23:38","21.8343","66.8","216.02","364","60.03","5"
"02/18/12 11:28:37","21.8383","60.7","214.95","120","60.03","6"
"02/18/12 11:33:38","21.8422","47.0","213.97","380","60.0","6"
"02/18/12 11:38:36","21.8459","50.7","213.55","101","60.0","6"
"02/18/12 11:43:37","21.8497","48.3","213.49","342","60.03","6"
"02/18/12 11:48:38","21.8532","39.1","214.34","159","60.03","6"
"02/18/12 11:53:38","21.8567","38.0","213.3","289","60.07","6"
"02/18/12 11:58:38","21.8602","39.9","213.57","142","60.07","6"
"02/18/12 12:03:37","21.8637","38.2","212.74","395","60.03","6"
"02/18/12 12:08:38","21.8672","50.3","213.64","250","60.0","6"
"02/18/12 12:13:37","21.8707","47.3","213.72","365","60.03","6"
"02/18/12 12:18:38","21.8741","47.2","212.87","98","60.0","6"
"02/18/12 12:23:37","21.8773","35.3","213.24","92","60.03","6"
"02/18/12 12:28:37","21.8803","41.2","214.37","215","60.03","6"
"02/18/12 12:33:38","21.8834","48.1","213.86","368","60.03","6"
"02/18/12 12:38:37","21.8866","48.4","214.93","153","60.03","6"
"02/18/12 12:43:38","21.89","46.6","214.95","183","60.03","6"
"02/18/12 12:48:38","21.8931","34.6","214.18","173","60.03","6"
"02/18/12 12:53:37","21.8965","57.2","213.99","153","60.03","6"
"02/18/12 12:58:36","21.9004","49.0","214.21","178","60.0","5"
"02/18/12 13:03:38","21.905","72.1","214.75","362","60.07","6"
"02/18/12 13:08:38","21.9127","86.3","214.91","422","60.03","6"
"02/18/12 13:13:37","21.9182","63.3","214.66","321","60.0","6"
"02/18/12 13:18:38","21.9236","74.9","214.55","352","60.0","6"
"02/18/12 13:23:37","21.9282","66.2","214.57","337","60.03","6"
"02/18/12 13:28:38","21.9328","41.6","213.9","264","60.03","6"
"02/18/12 13:33:37","21.9368","43.0","214.42","292","60.03","6"
"02/18/12 13:38:38","21.9405","58.1","213.66","258","60.03","6"
"02/18/12 13:43:37","21.9442","47.7","213.08","109","60.03","6"
"02/18/12 13:48:38","21.9481","62.2","213.38","336","60.07","6"
"02/18/12 13:53:38","21.9518","45.3","213.67","321","60.0","6"
"02/18/12 13:58:37","21.9557","45.4","213.77","291","60.07","6"
"02/18/12 14:03:38","21.9595","52.8","212.83","407","60.03","5"
"02/18/12 14:08:37","21.9629","37.4","212.33","100","60.03","5"
"02/18/12 14:13:37","21.9668","52.2","212.57","394","60.03","5"
"02/18/12 14:18:38","21.9702","35.2","213.03","298","60.03","5"
"02/18/12 14:23:38","21.9722","0.0","212.12","0","60.03","4"
"02/18/12 14:28:38","21.9732","32.1","213.34","283","60.03","5"
"02/18/12 14:33:38","21.9761","41.5","213.94","312","60.03","5"
"02/18/12 14:38:37","21.979","46.6","214.0","96","60.03","5"
"02/18/12 14:43:37","21.9828","41.0","214.52","98","60.03","5"
"02/18/12 14:48:38","21.987","66.4","215.22","335","60.07","5"
"02/18/12 14:53:37","21.9919","59.3","213.97","142","60.03","6"
"02/18/12 14:58:37","21.9969","40.5","214.21","376","60.03","6"
"02/18/12 15:03:38","22.0001","31.6","213.37","162","60.0","5"
"02/18/12 15:08:38","22.0029","32.8","212.83","148","60.03","5"
"02/18/12 15:13:36","22.0058","33.2","212.41","188","60.0","5"
"02/18/12 15:18:37","22.0079","27.5","212.57","200","60.0","5"
"02/18/12 15:23:37","22.0099","28.5","212.87","62","60.0","4"
"02/18/12 15:28:37","22.0116","32.1","212.7","288","60.03","4"
"02/18/12 15:33:38","22.0134","23.8","212.36","36","60.03","4"
"02/18/12 15:38:37","22.0154","24.2","212.27","33","60.03","3"
"02/18/12 15:43:38","22.0171","12.9","212.78","21","60.03","3"
"02/18/12 15:48:37","22.0187","16.2","212.05","20","60.07","3"
"02/18/12 15:53:38","22.0202","10.3","213.39","255","60.03","3"
"02/18/12 15:58:38","22.0215","16.4","213.15","14","60.03","3"
"02/18/12 16:03:38","22.0227","14.9","212.34","41","60.03","3"
"02/18/12 16:08:38","22.0237","14.1","212.3","251","60.03","3"
"02/18/12 16:13:38","22.0245","14.6","211.89","2","60.03","3"
"02/18/12 16:18:38","22.025","0.0","211.72","0","60.03","3"
"02/18/12 16:23:37","22.0255","12.7","212.59","7","60.03","2"
"02/18/12 16:28:37","22.0258","12.8","211.94","96","60.0","2"
"02/19/12 07:08:38","22.0267","16.4","213.15","78","60.0","-5"
"02/19/12 07:13:37","22.028","23.6","212.87","18","60.0","-4"
"02/19/12 07:18:38","22.0299","19.6","214.06","203","60.0","-4"
"02/19/12 07:23:37","22.032","18.5","213.12","140","60.0","-3"
"02/19/12 07:28:38","22.0342","37.6","212.8","221","60.0","-3"
"02/19/12 07:33:38","22.0379","43.7","214.1","379","60.03","-2"
"02/19/12 07:38:39","22.0411","22.1","213.36","257","60.0","-2"
"02/19/12 07:43:38","22.0443","69.4","214.2","417","60.0","-1"
"02/19/12 07:48:38","22.0493","63.1","213.73","323","60.0","-1"
"02/19/12 07:53:37","22.0546","85.1","214.06","417","60.0","0"
"02/19/12 07:58:39","22.0615","97.1","213.9","472","60.03","1"
"02/19/12 08:03:38","22.0694","104.5","215.07","499","60.03","2"
"02/19/12 08:08:39","22.0779","113.9","215.01","541","60.0","3"
"02/19/12 08:13:37","22.0869","119.6","216.02","564","60.03","5"
"02/19/12 08:18:38","22.0964","123.4","214.94","583","60.03","6"
"02/19/12 08:23:38","22.1062","127.9","215.51","599","60.0","7"
"02/19/12 08:28:39","22.1163","133.4","215.19","618","60.0","8"
"02/19/12 08:33:38","22.1269","137.9","215.04","645","60.0","9"
"02/19/12 08:38:38","22.1378","143.0","215.13","662","60.0","11"
"02/19/12 08:43:38","22.1491","147.3","215.61","683","60.07","12"
"02/19/12 08:48:38","22.1608","150.7","215.75","696","60.07","13"
"02/19/12 08:53:37","22.1726","154.4","215.87","712","60.0","15"
"02/19/12 08:58:37","22.1848","158.3","215.87","731","60.07","16"
"02/19/12 09:03:38","22.1973","162.0","215.47","748","60.0","17"
"02/19/12 09:08:37","22.21","163.8","215.84","758","60.03","18"
"02/19/12 09:13:38","22.2231","169.0","215.88","775","60.0","19"
"02/19/12 09:18:38","22.2363","171.0","215.82","788","60.03","20"
"02/19/12 09:23:38","22.2497","175.6","217.72","797","60.0","20"
"02/19/12 09:28:39","22.2636","178.4","217.06","817","60.03","22"
"02/19/12 09:33:38","22.2774","178.7","216.95","815","60.03","22"
"02/19/12 09:38:38","22.2915","183.0","217.56","836","60.03","23"
"02/19/12 09:43:37","22.3057","185.3","217.19","839","60.03","24"
"02/19/12 09:48:38","22.3203","186.0","217.64","844","60.03","25"
"02/19/12 09:53:39","22.3348","187.4","217.05","851","60.0","26"
"02/19/12 09:58:39","22.3495","188.7","217.85","862","60.07","27"
"02/19/12 10:03:38","22.3643","191.3","217.9","868","60.03","28"
"02/19/12 10:08:37","22.3792","193.5","217.58","875","60.03","29"
"02/19/12 10:13:38","22.3944","194.9","217.65","884","60.03","30"
"02/19/12 10:18:38","22.4096","194.7","217.94","886","60.03","31"
"02/19/12 10:23:37","22.4248","195.3","217.63","885","60.03","32"
"02/19/12 10:28:37","22.44","193.8","217.4","883","60.03","32"
"02/19/12 10:33:37","22.4552","194.5","217.68","878","60.0","32"
"02/19/12 10:38:38","22.4704","193.6","216.84","878","60.07","33"
"02/19/12 10:43:37","22.4855","195.0","217.57","882","60.03","33"
"02/19/12 10:48:38","22.5008","194.2","217.89","877","60.03","33"
"02/19/12 10:53:37","22.5159","194.7","217.61","888","60.03","32"
"02/19/12 10:58:38","22.5312","194.5","217.61","874","60.0","32"
"02/19/12 11:03:39","22.5464","193.8","216.87","883","60.03","33"
"02/19/12 11:08:38","22.5616","194.6","217.73","884","60.03","33"
"02/19/12 11:13:39","22.5767","194.5","217.22","882","60.0","34"
"02/19/12 11:18:38","22.5919","194.3","216.63","884","60.0","34"
"02/19/12 11:23:38","22.6069","195.3","218.04","876","60.0","35"
"02/19/12 11:28:38","22.6221","194.3","217.22","876","60.07","35"
"02/19/12 11:33:38","22.6372","194.0","217.8","877","60.0","35"
"02/19/12 11:38:38","22.6524","194.8","217.86","867","60.03","35"
"02/19/12 11:43:38","22.6675","194.6","217.61","876","60.03","36"
"02/19/12 11:48:37","22.6827","195.2","218.06","885","60.03","36"
"02/19/12 11:53:37","22.6978","193.8","217.65","881","60.03","36"
"02/19/12 11:58:39","22.7131","195.1","217.7","883","60.03","36"
"02/19/12 12:03:38","22.7281","195.0","217.9","880","60.03","36"
"02/19/12 12:08:38","22.7433","194.3","217.72","883","60.03","35"
"02/19/12 12:13:37","22.7584","194.9","218.45","877","60.03","35"
"02/19/12 12:18:38","22.7736","194.1","217.83","871","60.0","35"
"02/19/12 12:23:37","22.7887","195.0","217.5","876","60.07","34"
"02/19/12 12:28:38","22.8039","195.2","218.24","882","60.0","34"
"02/19/12 12:33:38","22.819","194.6","218.1","880","60.03","33"
"02/19/12 12:38:38","22.8342","194.4","217.91","880","60.03","33"
"02/19/12 12:43:39","22.8494","195.1","218.36","875","60.07","32"
"02/19/12 12:48:37","22.8645","194.8","218.17","884","60.03","31"
"02/19/12 12:53:38","22.8798","194.6","217.66","879","60.03","30"
"02/19/12 12:58:38","22.895","195.2","217.49","882","60.03","29"
"02/19/12 13:03:39","22.9102","194.9","217.59","890","60.07","28"
"02/19/12 13:08:37","22.9253","195.6","217.87","881","60.0","28"
"02/19/12 13:13:38","22.9406","195.0","217.55","888","60.03","27"
"02/19/12 13:18:37","22.9558","194.9","217.42","885","60.03","27"
"02/19/12 13:23:39","22.971","194.5","217.59","884","60.03","25"
"02/19/12 13:28:38","22.9861","194.4","217.24","881","60.0","25"
"02/19/12 13:33:38","23.0013","193.2","218.13","879","60.03","24"
"02/19/12 13:38:37","23.0161","190.7","217.84","861","60.03","24"
"02/19/12 13:43:39","23.0308","185.7","217.7","844","60.03","23"
"02/19/12 13:48:37","23.0452","183.6","218.41","833","60.07","23"
"02/19/12 13:53:38","23.0595","181.6","217.23","821","60.03","22"
"02/19/12 13:58:38","23.0736","177.8","217.59","809","60.07","22"
"02/19/12 14:03:38","23.0874","176.0","217.62","797","60.03","22"
"02/19/12 14:08:38","23.101","172.9","217.03","793","60.03","22"
"02/19/12 14:13:37","23.1143","169.9","217.32","773","60.0","20"
"02/19/12 14:18:38","23.1275","165.1","217.28","755","60.03","20"
"02/19/12 14:23:38","23.1402","162.5","217.33","743","60.03","20"
"02/19/12 14:28:38","23.1527","158.6","216.98","732","60.03","20"
"02/19/12 14:33:37","23.1648","155.5","216.51","713","60.03","20"
"02/19/12 14:38:39","23.1768","151.2","217.16","692","60.03","19"
"02/19/12 14:43:38","23.1883","147.6","216.64","680","60.0","19"
"02/19/12 14:48:38","23.1997","142.5","216.63","662","60.03","19"
"02/19/12 14:53:38","23.2106","137.1","216.51","634","60.03","19"
"02/19/12 14:58:39","23.2211","132.7","216.34","622","60.07","19"
"02/19/12 15:03:37","23.2313","128.1","216.74","602","60.0","18"
"02/19/12 15:08:37","23.2313","123.8","216.41","583","60.07","18"
"02/19/12 15:13:39","23.2407","118.9","215.97","557","60.03","17"
"02/19/12 15:18:39","23.2498","113.6","217.02","536","60.03","17"
"02/19/12 15:23:38","23.2584","108.4","216.39","515","60.03","17"
"02/19/12 15:28:39","23.2667","102.8","216.24","490","60.0","16"
"02/19/12 15:33:37","23.2744","97.9","214.3","475","60.0","16"
"02/19/12 15:38:38","23.2818","92.3","214.28","450","60.03","15"
"02/19/12 15:43:37","23.2888","87.3","215.63","425","60.03","15"
"02/19/12 15:48:38","23.2954","82.0","215.21","400","60.03","15"
"02/19/12 15:53:39","23.3015","76.1","215.49","379","60.0","14"
"02/19/12 15:58:39","23.3073","70.8","214.71","351","60.07","14"
"02/19/12 16:03:37","23.3124","63.6","214.49","327","60.0","13"
"02/19/12 16:08:38","23.3167","43.9","214.49","358","60.03","13"
"02/19/12 16:13:37","23.3206","46.1","213.78","189","60.0","13"
"02/19/12 16:18:38","23.3242","46.7","213.11","90","60.0","13"
"02/19/12 16:23:39","23.327","34.4","213.16","162","60.0","12"
"02/19/12 16:28:39","23.329","29.2","213.8","97","60.03","11"
"02/19/12 16:33:38","23.3306","30.5","213.13","102","60.03","11"
"02/19/12 16:38:39","23.3325","19.9","212.49","32","60.03","11"
"02/19/12 16:43:38","23.3341","21.4","212.23","24","60.03","10"
"02/19/12 16:48:38","23.3355","13.2","212.19","9","60.0","9"
"02/19/12 16:53:37","23.3364","2.0","212.46","227","60.03","9"
"02/19/12 16:58:38","23.3368","1.2","211.64","0","60.03","9"
"02/20/12 07:08:39","23.3373","11.9","213.81","8","60.03","-4"
"02/20/12 07:13:38","23.3389","14.0","214.03","18","60.0","-3"
"02/20/12 07:18:39","23.3412","27.3","213.61","68","60.03","-3"
"02/20/12 07:23:38","23.344","46.8","214.12","364","60.0","-2"
"02/20/12 07:28:38","23.3475","38.2","213.56","274","60.0","-1"
"02/20/12 07:33:38","23.3508","53.3","214.06","240","60.03","-1"
"02/20/12 07:38:39","23.3546","46.4","215.15","110","60.03","0"
"02/20/12 07:43:38","23.3596","70.3","214.68","356","60.03","1"
"02/20/12 07:48:37","23.3654","78.2","214.94","389","60.03","2"
"02/20/12 07:53:39","23.3717","82.1","216.03","403","60.03","2"
"02/20/12 07:58:38","23.3784","86.3","215.8","422","60.03","3"
"02/20/12 08:03:39","23.3852","92.6","215.69","449","60.03","4"
"02/20/12 08:08:38","23.3927","96.5","215.32","467","60.0","5"
"02/20/12 08:13:38","23.4003","97.5","215.67","465","60.0","6"
"02/20/12 08:18:39","23.4081","101.2","215.81","484","60.03","7"
"02/20/12 08:23:38","23.416","105.9","216.26","503","60.0","8"
"02/20/12 08:28:37","23.4246","112.9","215.38","537","60.03","9"
"02/20/12 08:33:39","23.4334","115.6","215.98","543","60.03","9"
"02/20/12 08:38:38","23.4425","116.8","214.18","556","60.03","10"
"02/20/12 08:43:39","23.4517","122.3","215.8","575","60.03","11"
"02/20/12 08:48:38","23.4614","127.5","214.72","603","60.03","12"
"02/20/12 08:53:39","23.4717","137.8","217.1","635","60.0","13"
"02/20/12 08:58:38","23.4824","139.1","216.97","646","60.0","14"
"02/20/12 09:03:38","23.4934","145.4","217.35","675","60.0","15"
"02/20/12 09:08:39","23.505","151.7","217.64","696","60.03","17"
"02/20/12 09:13:38","23.5166","150.1","218.19","685","60.03","18"
"02/20/12 09:18:38","23.5287","156.7","216.63","720","60.0","19"
"02/20/12 09:23:39","23.5412","161.8","217.53","735","60.03","20"
"02/20/12 09:28:39","23.5539","164.6","217.37","753","60.03","20"
"02/20/12 09:33:38","23.567","172.5","217.67","785","60.03","22"
"02/20/12 09:38:39","23.5806","176.7","217.09","809","60.03","23"
"02/20/12 09:43:39","23.5946","181.6","217.4","828","60.03","24"
"02/20/12 09:48:38","23.6086","164.8","217.24","757","60.03","24"
"02/20/12 09:53:39","23.6202","183.9","216.48","839","60.03","24"
"02/20/12 09:58:38","23.6345","187.0","217.71","848","60.03","24"
"02/20/12 10:03:39","23.6492","190.8","217.52","859","60.0","25"
"02/20/12 10:08:38","23.6641","192.2","216.5","875","60.0","25"
"02/20/12 10:13:37","23.6791","195.5","216.57","891","60.03","25"
"02/20/12 10:18:38","23.6944","195.5","217.66","885","60.0","26"
"02/20/12 10:23:39","23.7097","195.9","217.54","881","60.07","26"
"02/20/12 10:28:39","23.7249","195.9","218.31","881","60.0","26"
"02/20/12 10:33:38","23.7401","195.7","217.14","889","60.07","26"
"02/20/12 10:38:39","23.7554","195.5","218.21","881","60.03","26"
"02/20/12 10:43:38","23.7705","195.7","218.33","883","60.03","26"
"02/20/12 10:48:38","23.7859","195.7","217.94","881","60.03","26"
"02/20/12 10:53:39","23.8011","195.7","218.56","880","60.03","26"
"02/20/12 10:58:38","23.8162","196.0","217.89","879","60.0","26"
"02/20/12 11:03:38","23.8313","188.3","217.77","856","60.0","27"
"02/20/12 11:08:39","23.8465","195.2","218.71","883","60.03","27"
"02/20/12 11:13:38","23.8617","195.3","218.5","879","60.0","27"
"02/20/12 11:18:39","23.8769","194.7","218.45","874","60.03","28"
"02/20/12 11:23:38","23.892","194.9","218.96","878","60.0","28"
"02/20/12 11:28:39","23.9072","194.9","218.45","869","60.03","28"
"02/20/12 11:33:38","23.9224","195.5","217.86","882","60.03","29"
"02/20/12 11:38:39","23.9377","195.7","218.19","880","60.0","28"
"02/20/12 11:43:38","23.9528","194.6","218.35","886","60.03","28"
"02/20/12 11:48:39","23.9681","195.1","218.59","881","60.03","29"
"02/20/12 11:53:39","23.9831","190.4","218.79","859","60.03","29"
"02/20/12 11:58:39","23.9979","186.4","217.38","846","60.03","28"
"02/20/12 12:03:38","24.0111","146.4","216.94","676","60.03","27"
"02/20/12 12:08:38","24.0222","148.1","217.18","680","60.03","25"
"02/20/12 12:13:38","24.0337","145.3","218.3","669","60.03","24"
"02/20/12 12:18:39","24.0446","134.0","217.03","625","60.03","23"
"02/20/12 12:23:39","24.0553","138.9","217.12","648","60.0","23"
"02/20/12 12:28:38","24.0656","120.7","216.39","569","60.03","22"
"02/20/12 12:33:39","24.0744","105.3","215.5","506","60.03","22"
"02/20/12 12:38:38","24.0817","84.0","214.9","413","60.03","21"
"02/20/12 12:43:38","24.0874","73.0","214.5","365","60.03","21"
"02/20/12 12:48:38","24.0931","76.6","214.75","378","60.03","21"
"02/20/12 12:53:39","24.099","74.6","215.21","373","60.0","20"
"02/20/12 12:58:38","24.1048","72.9","213.57","366","60.03","20"
"02/20/12 13:03:39","24.1104","70.1","213.99","355","60.03","19"
"02/20/12 13:08:38","24.1154","74.6","213.89","366","60.0","19"
"02/20/12 13:13:39","24.1202","41.9","213.19","191","60.03","19"
"02/20/12 13:18:38","24.1245","48.6","213.22","92","60.0","18"
"02/20/12 13:23:38","24.1285","45.6","214.14","289","60.0","18"
"02/20/12 13:28:39","24.1323","53.8","214.14","102","60.07","17"
"02/20/12 13:33:39","24.136","53.0","213.27","395","60.0","17"
"02/20/12 13:38:38","24.1395","49.7","214.38","189","60.03","17"
"02/20/12 13:43:38","24.1427","34.6","212.92","217","60.0","16"
"02/20/12 13:48:38","24.1456","42.3","213.47","324","60.03","15"
"02/20/12 13:53:39","24.1485","37.6","213.6","85","60.07","15"
"02/20/12 13:58:39","24.1516","45.6","214.62","110","60.0","15"
"02/20/12 14:03:39","24.1547","48.6","214.9","128","60.0","15"
"02/20/12 14:08:39","24.1581","50.0","215.09","172","60.0","15"
"02/20/12 14:13:38","24.1614","49.0","214.2","105","60.03","15"
"02/20/12 14:18:39","24.1649","37.4","214.99","103","60.07","15"
"02/20/12 14:23:38","24.1682","48.6","214.49","127","60.0","15"
"02/20/12 14:28:39","24.1714","35.1","214.9","103","60.03","15"
"02/20/12 14:33:38","24.1746","47.6","214.51","248","60.03","15"
"02/20/12 14:38:39","24.1779","37.8","214.48","148","60.03","15"
"02/20/12 14:43:38","24.181","38.8","215.08","329","60.03","14"
"02/20/12 14:48:38","24.184","32.3","214.48","81","60.0","14"
"02/20/12 14:53:39","24.1868","43.5","214.4","315","60.03","14"
"02/20/12 14:58:39","24.1896","39.0","214.93","286","60.0","13"
"02/20/12 15:03:38","24.1922","36.5","215.29","288","60.07","13"
"02/20/12 15:08:39","24.1946","32.5","214.11","144","60.0","12"
"02/20/12 15:13:39","24.1967","24.8","213.79","276","60.03","11"
"02/20/12 15:18:38","24.1987","26.3","213.8","19","60.07","11"
"02/20/12 15:23:39","24.2006","25.6","212.82","20","60.03","11"
"02/20/12 15:28:39","24.2025","36.0","213.84","66","60.03","11"
"02/20/12 15:33:39","24.2044","22.6","213.46","61","60.03","10"
"02/20/12 15:38:38","24.2064","36.3","213.47","140","60.0","10"
"02/20/12 15:43:39","24.2084","28.5","213.0","19","60.03","10"
"02/20/12 15:48:38","24.2104","35.7","213.38","279","60.03","9"
"02/20/12 15:53:39","24.2122","15.5","213.42","296","60.03","9"
"02/20/12 15:58:39","24.214","23.0","213.5","31","60.03","9"
"02/20/12 16:03:38","24.2155","12.6","213.51","5","60.03","9"
"02/20/12 16:08:39","24.2169","12.9","213.75","64","60.03","9"
"02/20/12 16:13:38","24.2182","13.4","213.48","223","60.03","9"
"02/20/12 16:18:39","24.2197","13.4","213.38","52","60.0","9"
"02/20/12 16:23:38","24.2209","14.1","213.75","7","60.07","9"
"02/20/12 16:28:38","24.222","16.5","213.1","15","60.0","8"
"02/20/12 16:33:39","24.223","14.8","212.41","24","60.03","8"
"02/20/12 16:38:38","24.224","14.2","212.99","2","60.03","8"
"02/20/12 16:43:39","24.2248","14.0","212.62","24","60.0","8"
"02/20/12 16:48:38","24.2255","14.7","211.69","1","60.0","8"
"02/20/12 16:53:38","24.2261","11.9","212.29","0","60.0","8"
"02/20/12 16:58:38","24.2265","0.0","212.63","0","60.07","7"
"02/21/12 09:08:38","24.2271","0.0","212.37","0","60.03","5"
"02/21/12 09:13:40","24.2274","11.6","212.79","0","60.03","6"
"02/21/12 09:18:38","24.2276","11.9","212.86","30","60.0","6"
"02/21/12 09:23:40","24.2279","0.0","213.13","0","60.0","6"
"02/21/12 09:28:39","24.2282","0.0","212.85","0","60.03","6"
"02/21/12 09:33:38","24.2284","0.0","212.57","0","60.07","6"
"02/21/12 09:38:40","24.2287","0.0","212.37","0","60.0","6"
"02/21/12 09:43:38","24.2289","0.0","213.28","0","60.03","6"
