"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 09:48:38","24.2293","13.0","212.58","1","60.03","6"
"02/21/12 09:53:39","24.2297","0.0","211.75","65","60.0","6"
"02/21/12 09:58:39","24.2302","11.5","212.01","5","60.03","6"
"02/21/12 10:03:38","24.2309","14.6","212.15","0","60.03","6"
"02/21/12 10:08:40","24.2318","13.4","210.62","1","60.03","6"
"02/21/12 10:13:39","24.2329","15.9","211.39","149","60.03","7"
"02/21/12 10:18:39","24.2339","11.1","210.83","44","60.0","7"
"02/21/12 10:23:40","24.2352","20.9","212.98","14","60.03","7"
"02/21/12 10:28:38","24.2371","33.3","213.42","25","60.07","8"
"02/21/12 10:33:39","24.24","41.6","212.69","298","60.03","9"
"02/21/12 10:38:40","24.2434","30.7","213.2","293","60.03","9"
"02/21/12 10:43:40","24.2456","29.9","212.72","15","60.03","9"
"02/21/12 10:48:39","24.2476","12.2","212.53","169","60.03","9"
"02/21/12 10:53:39","24.2491","14.8","212.58","27","60.03","9"
"02/21/12 10:58:39","24.2505","14.1","213.48","5","60.03","9"
"02/21/12 11:03:40","24.2517","21.6","212.71","237","60.03","9"
"02/21/12 11:08:39","24.2529","13.2","213.32","8","60.0","9"
"02/21/12 11:13:39","24.2542","31.2","213.03","25","60.0","9"
"02/21/12 11:18:38","24.2557","12.7","213.62","25","60.03","9"
"02/21/12 11:23:38","24.2576","17.8","213.8","25","60.03","9"
"02/21/12 11:28:38","24.2596","33.2","212.61","77","60.0","9"
"02/21/12 11:33:39","24.2612","11.9","213.03","90","60.03","9"
"02/21/12 11:38:39","24.2625","11.7","212.1","26","60.0","9"
"02/21/12 11:43:39","24.264","14.8","211.35","64","60.03","9"
"02/21/12 11:48:39","24.2653","22.5","211.95","206","60.0","9"
"02/21/12 11:53:38","24.2669","32.5","212.32","129","60.03","9"
"02/21/12 11:58:39","24.2688","33.1","212.56","113","60.03","9"
"02/21/12 12:03:39","24.2705","19.2","212.13","246","60.0","9"
"02/21/12 12:08:39","24.2724","20.3","211.63","265","60.07","9"
"02/21/12 12:13:39","24.2747","30.2","211.93","72","60.03","9"
"02/21/12 12:18:40","24.2771","34.2","212.45","143","60.03","9"
"02/21/12 12:23:39","24.2791","26.4","214.19","249","60.0","9"
"02/21/12 12:28:40","24.2812","14.7","213.49","246","60.03","9"
"02/21/12 12:33:39","24.2832","35.0","214.56","160","60.03","9"
"02/21/12 12:38:39","24.2852","27.3","213.3","72","60.03","9"
"02/21/12 12:43:39","24.2872","25.3","214.31","68","60.03","9"
"02/21/12 12:48:39","24.2891","21.9","214.06","24","60.0","9"
"02/21/12 12:53:39","24.2911","22.6","212.29","32","60.03","9"
"02/21/12 12:58:38","24.2935","34.3","212.22","251","60.0","9"
"02/21/12 13:03:39","24.2957","17.7","213.6","48","60.03","9"
"02/21/12 13:08:40","24.2975","14.0","213.01","18","60.03","9"
"02/21/12 13:13:39","24.2996","22.7","213.6","168","60.03","9"
"02/21/12 13:18:38","24.3014","21.6","212.94","141","60.0","9"
"02/21/12 13:23:38","24.3032","16.5","213.03","41","60.03","9"
"02/21/12 13:28:40","24.3047","15.1","212.79","248","60.03","9"
"02/21/12 13:33:40","24.3056","13.7","213.07","7","60.0","9"
"02/21/12 13:38:40","24.3072","14.6","213.4","249","60.07","9"
"02/21/12 13:43:38","24.3088","27.2","212.14","63","60.03","9"
"02/21/12 13:48:40","24.3103","15.7","212.53","71","60.0","9"
"02/21/12 13:53:39","24.3116","18.1","211.32","236","60.03","9"
"02/21/12 13:58:40","24.3128","13.3","212.15","18","60.03","9"
"02/21/12 14:03:39","24.3143","23.5","213.47","147","60.0","9"
"02/21/12 14:08:40","24.3157","13.5","212.41","88","60.03","9"
"02/21/12 14:13:39","24.3175","25.4","212.04","211","60.03","9"
"02/21/12 14:18:39","24.3197","28.6","212.57","20","60.03","9"
"02/21/12 14:23:39","24.3215","15.6","211.85","43","60.0","9"
"02/21/12 14:28:39","24.3233","30.8","212.18","113","60.07","9"
"02/21/12 14:33:40","24.3249","14.3","211.87","11","60.0","9"
"02/21/12 14:38:38","24.3263","12.7","213.25","54","60.03","9"
"02/21/12 14:43:39","24.3277","14.1","212.53","110","60.0","9"
"02/21/12 14:48:39","24.329","14.0","212.07","5","60.07","9"
"02/21/12 14:53:38","24.33","6.7","211.86","221","60.03","9"
"02/21/12 14:58:38","24.3308","16.0","212.23","97","60.03","9"
"02/21/12 15:03:39","24.3319","16.6","212.85","55","60.03","9"
"02/21/12 15:08:40","24.333","10.9","212.53","20","60.03","9"
"02/21/12 15:13:38","24.3342","7.4","211.81","99","60.03","9"
"02/21/12 15:18:40","24.335","14.1","212.55","2","60.03","9"
"02/21/12 15:23:39","24.3356","11.3","212.64","127","60.03","9"
"02/21/12 15:28:38","24.3364","11.7","212.06","23","60.03","9"
"02/21/12 15:33:39","24.3371","6.2","212.51","145","60.03","9"
"02/21/12 15:38:38","24.3381","18.0","211.33","174","60.03","9"
"02/21/12 15:43:40","24.3393","17.2","211.61","2","60.0","9"
"02/21/12 15:48:39","24.3403","13.2","211.25","23","60.03","9"
"02/21/12 15:53:39","24.3409","11.1","210.92","65","60.03","9"
"02/21/12 15:58:39","24.3413","0.0","212.19","0","60.07","9"
"02/21/12 16:03:40","24.3416","0.0","212.72","0","60.03","8"
"02/21/12 16:08:39","24.3418","0.0","212.01","0","60.03","7"
"02/22/12 08:13:40","24.3419","0.0","212.52","0","60.03","2"
"02/22/12 08:18:41","24.3422","0.0","213.08","0","60.03","3"
"02/22/12 08:23:41","24.3425","12.7","213.45","5","60.03","3"
"02/22/12 08:28:40","24.3429","0.0","213.25","0","60.03","3"
"02/22/12 08:33:39","24.3433","0.0","212.47","0","60.03","3"
"02/22/12 08:38:40","24.3437","0.0","212.54","119","60.03","3"
"02/22/12 08:43:39","24.3442","14.2","213.54","166","60.03","4"
"02/22/12 08:48:40","24.3449","16.5","213.55","5","60.03","4"
"02/22/12 08:53:40","24.3459","11.1","212.84","5","60.03","4"
"02/22/12 08:58:40","24.3464","0.0","213.16","0","60.0","4"
"02/22/12 09:03:40","24.3469","10.8","213.78","1","60.03","4"
"02/22/12 09:08:40","24.3474","0.0","213.25","0","60.03","4"
"02/22/12 09:13:40","24.3481","14.8","212.94","0","60.0","4"
"02/22/12 09:18:40","24.3488","10.8","213.39","35","60.03","4"
"02/22/12 09:23:39","24.3497","10.5","212.26","12","60.03","4"
"02/22/12 09:28:39","24.3505","15.0","212.33","6","60.03","4"
"02/22/12 09:33:40","24.3515","16.6","212.8","22","60.03","4"
"02/22/12 09:38:39","24.3524","7.7","212.11","193","60.0","4"
"02/22/12 09:43:40","24.3533","12.1","211.71","6","60.03","4"
"02/22/12 09:48:39","24.3541","14.5","212.75","115","60.0","4"
"02/22/12 09:53:39","24.3551","12.0","212.21","6","60.0","4"
"02/22/12 09:58:39","24.3561","7.4","212.88","109","60.03","4"
"02/22/12 10:03:39","24.3572","24.8","212.62","269","59.96","5"
"02/22/12 10:08:40","24.3585","27.3","212.29","83","60.0","5"
"02/22/12 10:13:39","24.3599","13.9","212.46","221","60.03","5"
"02/22/12 10:18:40","24.3616","38.6","213.21","104","60.03","5"
"02/22/12 10:23:40","24.3635","24.8","211.93","290","60.03","5"
"02/22/12 10:28:41","24.3657","25.0","212.01","109","60.03","5"
"02/22/12 10:33:39","24.368","34.8","213.38","245","60.03","6"
"02/22/12 10:38:40","24.3705","37.9","213.3","256","60.03","6"
"02/22/12 10:43:39","24.373","27.7","213.04","232","60.03","6"
"02/22/12 10:48:40","24.3755","23.3","212.42","159","60.03","6"
"02/22/12 10:53:40","24.3775","31.1","212.6","310","60.0","6"
"02/22/12 10:58:40","24.3794","30.3","213.12","65","60.0","6"
"02/22/12 11:03:39","24.3815","32.9","214.28","220","60.03","6"
"02/22/12 11:08:39","24.3839","33.8","214.6","125","60.0","6"
"02/22/12 11:13:40","24.3864","32.1","214.37","162","60.03","6"
"02/22/12 11:18:40","24.3889","33.8","212.16","255","60.0","6"
"02/22/12 11:23:40","24.3912","24.7","212.17","270","60.03","6"
"02/22/12 11:28:40","24.3934","29.4","212.36","66","60.03","6"
"02/22/12 11:33:39","24.396","27.4","212.36","248","60.0","6"
"02/22/12 11:38:39","24.3988","41.7","213.23","239","60.0","6"
"02/22/12 11:43:39","24.4016","29.3","213.44","247","60.03","6"
"02/22/12 11:48:39","24.4042","30.6","213.75","72","60.03","6"
"02/22/12 11:53:41","24.4067","33.9","213.58","147","60.0","6"
"02/22/12 11:58:40","24.409","21.5","213.18","331","60.0","6"
"02/22/12 12:03:39","24.4108","19.3","211.53","78","60.0","6"
"02/22/12 12:08:40","24.4125","11.7","212.29","44","60.0","6"
"02/22/12 12:13:39","24.4142","11.3","211.57","15","60.03","6"
"02/22/12 12:18:39","24.4156","10.5","212.41","9","60.03","6"
"02/22/12 12:23:40","24.417","24.2","212.64","129","60.0","6"
"02/22/12 12:28:39","24.4183","24.0","212.19","133","60.03","6"
"02/22/12 12:33:40","24.4196","25.3","212.18","78","60.03","6"
"02/22/12 12:38:40","24.4209","12.5","213.12","41","60.0","6"
"02/22/12 12:43:39","24.4222","15.4","212.5","61","60.03","6"
"02/22/12 12:48:40","24.4234","20.5","211.9","115","60.03","5"
"02/22/12 12:53:40","24.4247","13.8","212.54","7","60.03","5"
"02/22/12 12:58:40","24.4258","21.4","212.28","248","60.03","5"
"02/22/12 13:03:39","24.4269","14.9","212.08","6","60.03","5"
"02/22/12 13:08:40","24.4279","3.4","212.16","257","60.03","5"
"02/22/12 13:13:40","24.4289","8.9","212.25","0","60.03","5"
"02/22/12 13:18:39","24.43","18.7","212.07","184","60.0","5"
"02/22/12 13:23:39","24.4311","14.8","212.28","101","60.03","5"
"02/22/12 13:28:40","24.432","16.2","212.24","58","60.03","5"
"02/22/12 13:33:40","24.433","6.7","212.72","53","60.03","5"
"02/22/12 13:38:41","24.4339","7.4","212.85","225","60.0","5"
"02/22/12 13:43:39","24.4348","14.7","212.8","37","60.03","5"
"02/22/12 13:48:40","24.4356","15.7","212.62","0","60.03","5"
"02/22/12 13:53:40","24.4364","11.1","213.09","2","60.0","5"
"02/22/12 13:58:40","24.4374","12.0","212.27","0","60.03","5"
"02/22/12 14:03:39","24.4383","14.0","211.69","15","60.03","5"
"02/22/12 14:08:40","24.4391","11.2","212.24","14","60.03","5"
"02/22/12 14:13:39","24.4398","10.9","212.23","1","60.0","5"
"02/22/12 14:18:40","24.4405","11.9","212.46","1","60.0","5"
"02/22/12 14:23:39","24.441","14.6","211.49","1","60.03","5"
"02/22/12 14:28:40","24.4415","0.0","212.04","0","60.03","5"
"02/22/12 14:33:41","24.442","0.0","212.56","0","60.03","5"
"02/22/12 14:38:40","24.4424","12.1","212.56","1","60.0","5"
"02/22/12 14:43:40","24.443","13.0","211.81","1","60.03","5"
"02/22/12 14:48:41","24.4436","0.3","212.59","253","60.03","5"
"02/22/12 14:53:39","24.4442","11.4","212.18","10","60.03","5"
"02/22/12 14:58:40","24.4449","11.2","212.15","73","60.0","5"
"02/22/12 15:03:39","24.4458","10.8","212.37","3","60.0","5"
"02/22/12 15:08:40","24.4465","7.7","212.37","0","60.0","5"
"02/22/12 15:13:41","24.4471","3.9","212.79","0","60.03","5"
"02/22/12 15:18:39","24.4475","10.8","213.2","7","60.0","5"
"02/23/12 08:18:43","24.448","13.7","212.7","7","60.03","1"
"02/23/12 08:23:41","24.4483","0.0","211.77","0","60.0","2"
"02/23/12 08:28:40","24.4487","0.0","212.88","0","60.03","2"
"02/23/12 08:33:40","24.4491","6.3","212.44","232","60.0","2"
"02/23/12 08:38:41","24.4495","0.0","212.33","0","60.03","3"
"02/23/12 08:48:41","24.4503","0.0","212.85","0","60.03","3"
"02/23/12 08:53:39","24.4508","14.8","212.71","52","60.03","3"
"02/23/12 08:58:39","24.4515","13.4","212.52","2","60.0","4"
"02/23/12 09:03:41","24.4519","14.6","213.47","1","60.03","4"
"02/23/12 09:08:40","24.4525","12.9","212.39","6","60.03","4"
"02/23/12 09:13:41","24.4531","12.6","213.22","9","60.03","4"
"02/23/12 09:18:39","24.4538","0.4","213.45","92","60.03","5"
"02/23/12 09:23:39","24.4544","14.8","212.83","127","60.0","5"
"02/23/12 09:28:40","24.455","8.2","213.2","0","60.0","5"
"02/23/12 09:33:41","24.4557","10.4","213.25","3","60.07","5"
"02/23/12 09:38:40","24.4567","16.7","212.89","93","60.03","6"
"02/23/12 09:43:40","24.4577","11.4","213.69","34","60.03","6"
"02/23/12 09:48:40","24.4589","15.4","212.88","82","60.03","6"
"02/23/12 09:53:41","24.4603","27.2","212.67","128","60.03","6"
"02/23/12 09:58:40","24.4619","27.2","213.2","100","60.03","7"
"02/23/12 10:03:40","24.4634","14.7","212.97","37","60.0","7"
"02/23/12 10:08:41","24.465","12.5","213.18","156","60.03","8"
"02/23/12 10:13:39","24.4666","31.0","213.7","277","60.0","8"
"02/23/12 10:18:41","24.4686","22.1","212.99","251","60.0","9"
"02/23/12 10:23:40","24.4707","26.1","211.84","64","60.0","9"
"02/23/12 10:28:40","24.4733","30.7","213.33","260","60.0","9"
"02/23/12 10:33:40","24.4762","42.2","212.62","222","60.07","10"
"02/23/12 10:38:41","24.4791","44.8","212.27","255","60.03","11"
"02/23/12 10:43:41","24.4821","33.5","212.99","334","60.07","11"
"02/23/12 10:48:40","24.4849","37.9","212.51","219","60.0","11"
"02/23/12 10:53:39","24.4875","28.0","213.17","187","60.03","11"
"02/23/12 10:58:40","24.49","28.7","213.62","78","60.03","12"
"02/23/12 11:03:41","24.4929","42.2","213.15","271","60.0","12"
"02/23/12 11:08:41","24.496","32.5","214.15","81","60.03","13"
"02/23/12 11:13:41","24.4986","35.5","213.97","227","60.03","13"
"02/23/12 11:18:39","24.501","34.0","213.75","247","60.03","13"
"02/23/12 11:23:40","24.5032","31.5","214.36","238","60.03","13"
"02/23/12 11:28:39","24.5055","33.0","212.97","69","60.03","13"
"02/23/12 11:33:41","24.5077","26.7","211.52","276","60.0","13"
"02/23/12 11:38:40","24.5103","38.7","212.0","192","60.03","13"
"02/23/12 11:43:40","24.5131","41.5","211.61","180","60.03","13"
"02/23/12 11:48:41","24.5158","37.1","211.92","156","60.03","13"
"02/23/12 11:53:39","24.5184","31.7","212.38","150","60.03","13"
"02/23/12 11:58:40","24.5214","44.7","213.06","116","60.03","13"
"02/23/12 12:03:41","24.5243","31.9","213.5","194","60.03","13"
"02/23/12 12:08:40","24.5272","37.8","212.67","213","60.0","13"
"02/23/12 12:13:40","24.53","28.9","212.1","246","60.0","13"
"02/23/12 12:18:40","24.5326","28.6","212.53","78","60.0","13"
"02/23/12 12:23:39","24.5351","29.4","212.94","233","60.03","13"
"02/23/12 12:28:39","24.5378","40.1","213.62","304","60.03","13"
"02/23/12 12:33:40","24.5405","37.8","213.34","96","60.0","13"
"02/23/12 12:38:41","24.543","27.8","212.83","94","60.0","13"
"02/23/12 12:43:41","24.5454","37.3","212.74","213","60.03","12"
"02/23/12 12:48:40","24.5481","41.1","213.36","301","60.0","11"
"02/23/12 12:53:39","24.551","41.5","214.52","251","60.0","11"
"02/23/12 12:58:40","24.5543","45.8","214.14","362","60.03","11"
"02/23/12 13:03:41","24.5575","35.4","214.17","268","60.03","11"
"02/23/12 13:08:41","24.5606","35.8","214.36","214","60.0","11"
"02/23/12 13:13:40","24.5637","33.2","213.87","135","60.03","11"
"02/23/12 13:18:40","24.5666","39.8","213.9","211","60.03","12"
"02/23/12 13:23:41","24.5692","27.5","214.23","200","60.03","12"
"02/23/12 13:28:40","24.5717","37.3","214.2","281","60.03","12"
"02/23/12 13:33:41","24.5742","28.4","214.05","139","60.03","12"
"02/23/12 13:38:39","24.5767","37.2","212.92","95","60.0","12"
"02/23/12 13:43:40","24.5791","26.1","212.96","125","60.03","12"
"02/23/12 13:48:40","24.5815","33.8","213.39","227","60.03","12"
"02/23/12 13:53:40","24.5837","30.5","213.18","254","60.0","12"
"02/23/12 13:58:41","24.5858","27.4","214.13","45","60.03","12"
"02/23/12 14:03:40","24.5877","30.9","213.85","91","60.0","12"
"02/23/12 14:08:40","24.5898","31.1","212.91","112","60.03","12"
"02/23/12 14:13:39","24.5919","21.6","213.87","227","60.03","12"
"02/23/12 14:18:40","24.5939","15.6","213.62","170","60.03","11"
"02/23/12 14:23:41","24.5957","24.7","213.36","16","60.03","11"
"02/23/12 14:28:40","24.5974","13.7","213.49","210","60.03","11"
"02/23/12 14:33:39","24.5991","21.8","213.05","25","60.03","11"
"02/23/12 14:38:41","24.6008","21.9","212.98","238","60.0","10"
"02/23/12 14:43:39","24.6023","11.2","213.32","210","60.0","10"
"02/23/12 14:48:40","24.6038","22.8","212.61","296","60.03","9"
"02/23/12 14:53:41","24.605","11.7","213.0","224","60.0","9"
"02/23/12 14:58:40","24.6061","15.7","212.71","16","60.03","9"
"02/23/12 15:03:41","24.6072","17.0","211.75","34","60.03","9"
"02/23/12 15:08:41","24.6082","15.9","212.77","56","60.03","8"
"02/23/12 15:13:41","24.6092","10.9","212.54","19","60.0","8"
"02/23/12 15:18:41","24.61","13.3","212.46","80","60.0","7"
"02/23/12 15:23:41","24.6108","0.3","212.22","78","60.03","7"
"02/23/12 15:28:40","24.6115","8.0","212.34","0","60.03","7"
"02/23/12 15:33:40","24.612","0.0","212.38","0","60.03","7"
"02/23/12 15:38:40","24.6125","12.9","212.89","0","60.0","6"
"02/23/12 15:43:41","24.6129","14.4","211.59","6","60.03","6"
"02/23/12 15:48:40","24.6133","14.0","211.53","2","60.03","6"
"02/23/12 15:53:40","24.6136","0.0","211.4","0","60.0","6"
"02/23/12 15:58:41","24.614","12.7","211.19","11","60.07","6"
"02/23/12 16:03:40","24.6144","0.0","212.06","0","60.03","6"
"02/23/12 16:08:41","24.6147","14.5","211.28","2","60.03","6"
"02/23/12 16:13:41","24.615","0.0","212.02","0","60.03","6"
"02/24/12 07:38:41","24.6155","11.3","213.47","31","60.03","0"
"02/24/12 07:43:41","24.6169","15.6","213.81","31","60.03","1"
"02/24/12 07:48:41","24.6186","13.6","214.04","74","60.03","2"
"02/24/12 07:53:40","24.62","16.3","213.68","21","60.0","2"
"02/24/12 07:58:40","24.6225","40.5","213.01","299","60.0","3"
"02/24/12 08:03:41","24.6246","17.4","212.98","155","60.0","3"
"02/24/12 08:08:42","24.6267","12.4","213.2","14","60.0","4"
"02/24/12 08:13:41","24.6283","23.2","213.3","245","60.0","4"
"02/24/12 08:18:40","24.6306","41.5","213.73","185","60.0","4"
"02/24/12 08:23:41","24.6331","32.0","213.86","102","60.03","4"
"02/24/12 08:28:41","24.6357","34.2","212.71","155","60.03","5"
"02/24/12 08:33:42","24.6385","29.6","213.72","181","60.03","5"
"02/24/12 08:38:40","24.641","25.9","213.67","158","60.0","5"
"02/24/12 08:43:40","24.6431","14.2","214.48","32","60.03","5"
"02/24/12 08:48:41","24.6456","31.8","214.87","245","60.03","5"
"02/24/12 08:53:41","24.6488","38.3","213.56","380","60.03","5"
"02/24/12 08:58:42","24.6529","73.9","215.17","371","60.03","6"
"02/24/12 09:03:40","24.6582","39.3","214.7","385","60.0","6"
"02/24/12 09:08:42","24.6622","46.2","212.79","290","60.03","6"
"02/24/12 09:13:41","24.6683","79.8","214.73","393","60.03","6"
"02/24/12 09:18:41","24.6745","61.6","213.7","314","60.0","6"
"02/24/12 09:23:41","24.6804","74.1","214.17","373","60.03","7"
"02/24/12 09:28:41","24.6872","60.8","213.85","312","60.03","7"
"02/24/12 09:33:40","24.6933","76.8","214.39","385","60.0","7"
"02/24/12 09:38:41","24.6994","74.1","214.42","368","60.0","7"
"02/24/12 09:43:42","24.705","132.3","215.67","619","60.0","8"
"02/24/12 09:48:40","24.7112","72.3","213.72","366","60.03","8"
"02/24/12 09:53:41","24.717","59.0","214.81","153","60.03","8"
"02/24/12 09:58:40","24.7222","62.9","215.04","319","60.03","9"
"02/24/12 10:03:41","24.7265","39.1","213.29","178","60.03","8"
"02/24/12 10:08:41","24.7306","55.9","213.59","398","60.03","8"
"02/24/12 10:13:41","24.7343","42.5","214.31","200","60.03","8"
"02/24/12 10:18:42","24.7378","51.1","213.54","225","60.0","8"
"02/24/12 10:23:41","24.7418","60.7","214.21","410","60.03","7"
"02/24/12 10:28:41","24.7459","47.9","213.34","282","60.03","7"
"02/24/12 10:33:40","24.7492","47.2","213.99","372","60.0","7"
"02/24/12 10:38:41","24.753","46.6","213.51","111","60.03","7"
"02/24/12 10:43:41","24.7565","62.9","213.38","400","60.03","7"
"02/24/12 10:48:40","24.7613","56.6","214.55","372","60.0","7"
"02/24/12 10:53:41","24.7664","42.2","214.14","293","60.03","7"
"02/24/12 10:58:40","24.7709","57.0","214.4","142","60.0","7"
"02/24/12 11:03:41","24.7755","62.4","214.82","317","60.0","7"
"02/24/12 11:08:41","24.7789","36.6","213.04","261","60.0","7"
"02/24/12 11:13:41","24.7829","65.0","213.8","117","60.0","7"
"02/24/12 11:18:42","24.7879","67.9","213.17","235","60.03","7"
"02/24/12 11:23:42","24.792","44.3","213.48","308","60.0","7"
"02/24/12 11:28:41","24.7953","42.4","214.21","374","60.03","7"
"02/24/12 11:33:41","24.7993","43.4","213.82","378","60.03","7"
"02/24/12 11:38:40","24.8037","42.7","213.91","393","60.03","7"
"02/24/12 11:43:41","24.8073","44.7","213.44","352","60.0","7"
"02/24/12 11:48:40","24.8106","48.8","213.26","292","60.03","7"
"02/24/12 11:53:41","24.8146","48.6","213.18","318","60.0","7"
"02/24/12 11:58:41","24.8179","49.8","213.38","378","60.03","7"
"02/24/12 12:03:40","24.8218","44.1","213.58","82","60.03","7"
"02/24/12 12:08:41","24.8257","60.1","214.04","238","60.03","7"
"02/24/12 12:13:40","24.8296","61.9","212.96","175","60.0","7"
"02/24/12 12:18:40","24.8335","58.7","215.46","348","60.03","8"
"02/24/12 12:23:41","24.8374","60.3","215.41","296","60.03","8"
"02/24/12 12:28:42","24.8424","71.8","214.88","360","60.0","8"
"02/24/12 12:33:40","24.8487","81.0","214.67","403","60.03","8"
"02/24/12 12:38:40","24.8539","71.3","215.05","358","60.0","8"
"02/24/12 12:43:42","24.8614","107.5","215.25","512","60.03","8"
"02/24/12 12:48:40","24.8693","87.9","214.82","428","60.0","9"
"02/24/12 12:53:40","24.8762","86.4","214.44","424","60.03","9"
"02/24/12 12:58:42","24.8829","82.8","214.68","407","60.03","9"
"02/24/12 13:03:41","24.889","74.7","214.59","370","60.0","9"
"02/24/12 13:08:41","24.8955","119.7","215.52","563","60.0","9"
"02/24/12 13:13:41","24.9026","81.8","214.34","406","60.03","9"
"02/24/12 13:18:41","24.9095","68.5","214.25","345","60.0","9"
"02/24/12 13:23:40","24.9162","87.6","215.06","429","60.03","9"
"02/24/12 13:28:41","24.923","72.5","214.89","366","60.07","9"
"02/24/12 13:33:42","24.9281","67.0","213.99","333","60.03","9"
"02/24/12 13:38:41","24.9338","88.0","214.55","427","60.0","9"
"02/24/12 13:43:42","24.9404","71.2","214.99","357","60.0","9"
"02/24/12 13:48:41","24.9453","72.2","214.26","365","60.03","8"
"02/24/12 13:53:41","24.9499","62.1","214.87","319","60.03","8"
"02/24/12 13:58:41","24.9544","43.1","214.98","363","60.03","8"
"02/24/12 14:03:40","24.9585","65.8","214.97","207","60.03","8"
"02/24/12 14:08:41","24.9624","36.1","214.49","156","60.03","7"
"02/24/12 14:13:42","24.9657","53.2","214.5","218","60.0","7"
"02/24/12 14:18:40","24.9693","44.2","214.03","134","60.0","7"
"02/24/12 14:23:41","24.9721","39.8","214.86","166","60.07","7"
"02/24/12 14:28:42","24.9757","47.8","213.29","373","60.03","7"
"02/24/12 14:33:41","24.9788","44.8","215.07","259","60.0","7"
"02/24/12 14:38:41","24.983","79.6","215.41","391","60.03","7"
"02/24/12 14:43:41","24.9872","44.4","214.82","295","60.03","7"
"02/24/12 14:48:40","24.9904","33.0","214.66","209","60.03","7"
"02/24/12 14:53:41","24.9929","29.4","213.58","306","60.07","6"
"02/24/12 14:58:40","24.9945","12.9","214.23","16","60.0","6"
"02/24/12 15:03:41","24.9959","23.2","213.99","226","60.03","6"
"02/24/12 15:08:41","24.9968","12.1","213.62","3","60.03","6"
"02/24/12 15:13:40","24.9977","12.8","214.12","7","60.03","5"
"02/24/12 15:18:41","24.9987","8.7","212.74","225","60.0","5"
"02/24/12 15:23:40","24.9992","12.8","213.51","0","60.03","5"
"02/24/12 15:28:40","24.9997","1.9","212.93","0","60.03","4"
"02/24/12 15:33:41","25.0003","7.8","213.18","0","60.03","4"
"02/24/12 15:38:41","25.0011","11.6","213.16","0","60.03","4"
"02/24/12 15:43:42","25.002","11.2","213.34","4","60.03","4"
"02/24/12 15:48:40","25.0029","14.5","213.3","32","60.03","3"
"02/24/12 15:53:42","25.0035","14.2","213.04","97","60.0","3"
"02/24/12 15:58:40","25.0043","14.2","212.7","4","60.07","3"
"02/24/12 16:03:41","25.0049","11.8","212.61","24","60.03","3"
"02/24/12 16:08:41","25.0055","0.0","212.22","0","60.03","3"
"02/24/12 16:13:41","25.0061","6.1","213.21","18","60.03","3"
"02/24/12 16:18:40","25.0069","13.9","212.95","1","60.03","3"
"02/24/12 16:23:41","25.008","14.3","212.06","10","60.03","3"
"02/24/12 16:28:42","25.0091","10.8","212.43","13","60.0","3"
"02/24/12 16:33:41","25.01","12.3","212.53","0","60.03","3"
"02/24/12 16:38:41","25.0109","13.1","212.07","158","60.03","3"
"02/24/12 16:43:40","25.0115","10.5","211.91","32","60.03","3"
"02/24/12 16:48:41","25.012","0.0","211.76","0","60.03","3"
"02/24/12 16:53:42","25.0123","0.0","212.62","0","60.0","3"
"02/25/12 07:03:41","25.0123","0.0","212.53","0","60.0","-4"
"02/25/12 07:08:41","25.0125","0.0","212.68","0","60.0","-3"
"02/25/12 07:13:42","25.013","16.4","212.04","119","60.0","-3"
"02/25/12 07:18:43","25.014","0.0","212.64","0","60.0","-3"
"02/25/12 07:23:42","25.0149","12.7","212.01","2","60.0","-2"
"02/25/12 07:28:41","25.0186","42.3","213.8","290","60.03","-2"
"02/25/12 07:33:41","25.0231","79.0","212.8","395","60.03","-1"
"02/25/12 07:38:42","25.03","93.9","214.17","459","60.03","0"
"02/25/12 07:43:40","25.0373","88.7","214.15","427","60.03","1"
"02/25/12 07:48:41","25.0447","95.3","213.85","464","60.0","1"
"02/25/12 07:53:41","25.0525","104.2","214.49","499","60.03","2"
"02/25/12 07:58:41","25.0609","112.3","213.77","536","60.03","2"
"02/25/12 08:03:41","25.0696","116.8","214.13","556","60.03","3"
"02/25/12 08:08:42","25.079","124.1","215.39","586","60.0","3"
"02/25/12 08:13:41","25.0886","134.5","214.59","629","60.0","4"
"02/25/12 08:18:41","25.0992","139.9","214.91","653","60.03","5"
"02/25/12 08:23:42","25.1087","47.8","213.44","254","60.03","5"
"02/25/12 08:28:41","25.1164","50.7","212.68","188","60.03","5"
"02/25/12 08:33:42","25.1201","44.9","214.06","124","60.03","4"
"02/25/12 08:38:40","25.124","54.0","213.39","131","60.03","4"
"02/25/12 08:43:42","25.1301","55.1","213.14","376","60.0","4"
"02/25/12 08:48:41","25.1342","51.3","213.48","411","60.03","3"
"02/25/12 08:53:41","25.1388","48.2","213.24","450","60.03","3"
"02/25/12 08:58:41","25.1438","48.3","212.64","228","60.0","3"
"02/25/12 09:03:42","25.1481","68.1","212.39","408","60.07","3"
"02/25/12 09:08:42","25.1523","46.9","212.95","366","60.03","3"
"02/25/12 09:13:41","25.1581","195.9","216.11","869","60.03","3"
"02/25/12 09:18:40","25.1662","69.8","213.57","163","60.03","4"
"02/25/12 09:23:40","25.1712","68.6","214.39","343","60.03","4"
"02/25/12 09:28:41","25.1758","52.5","212.42","92","60.03","4"
"02/25/12 09:33:42","25.1804","64.9","213.05","82","60.03","4"
"02/25/12 09:38:40","25.1841","48.2","212.83","184","60.03","4"
"02/25/12 09:43:42","25.1874","35.8","212.35","231","60.03","4"
"02/25/12 09:48:40","25.1906","38.4","212.85","245","60.03","3"
"02/25/12 09:53:42","25.194","37.3","213.76","118","60.03","3"
"02/25/12 09:58:41","25.1973","49.3","213.66","344","60.0","3"
"02/25/12 10:03:42","25.2014","61.6","213.91","273","60.0","3"
"02/25/12 10:08:41","25.2055","58.1","214.28","261","60.0","3"
"02/25/12 10:13:42","25.2093","41.0","214.24","142","60.0","3"
"02/25/12 10:18:42","25.2128","38.6","213.04","130","60.03","3"
"02/25/12 10:23:42","25.2164","51.6","214.02","96","60.03","3"
"02/25/12 10:28:41","25.2203","48.6","213.59","408","60.0","3"
"02/25/12 10:33:40","25.2241","39.8","213.7","339","60.03","3"
"02/25/12 10:38:41","25.2277","38.1","213.39","234","60.0","4"
"02/25/12 10:43:42","25.2313","49.2","213.73","337","60.03","4"
"02/25/12 10:48:41","25.2348","38.6","213.47","105","60.03","4"
"02/25/12 10:53:41","25.2386","61.6","213.61","312","60.03","4"
"02/25/12 10:58:42","25.2428","59.1","213.41","438","60.0","4"
"02/25/12 11:03:42","25.2474","52.3","214.15","176","60.07","4"
"02/25/12 11:08:41","25.2517","48.4","213.84","410","60.03","5"
"02/25/12 11:13:41","25.2567","67.0","213.9","341","60.0","5"
"02/25/12 11:18:42","25.2626","79.8","214.99","395","60.0","6"
"02/25/12 11:23:42","25.2695","86.1","214.1","423","60.03","6"
"02/25/12 11:28:42","25.2754","73.3","214.01","368","60.0","6"
"02/25/12 11:33:42","25.2808","67.6","214.06","343","60.0","6"
"02/25/12 11:38:41","25.2857","43.6","213.59","318","60.03","6"
"02/25/12 11:43:42","25.2903","69.3","214.99","352","60.03","6"
"02/25/12 11:48:41","25.2946","68.3","214.16","321","60.0","6"
"02/25/12 11:53:41","25.2989","67.7","213.0","355","60.03","6"
"02/25/12 11:58:42","25.3032","61.0","213.58","431","60.03","6"
"02/25/12 12:03:42","25.3078","48.4","213.51","369","60.07","6"
"02/25/12 12:08:41","25.3122","67.3","214.31","174","60.03","6"
"02/25/12 12:13:41","25.3165","44.6","213.23","157","60.03","6"
"02/25/12 12:18:42","25.3206","51.7","213.48","88","60.03","6"
"02/25/12 12:23:41","25.3249","49.1","213.43","253","60.03","6"
"02/25/12 12:28:41","25.3286","52.0","213.59","111","60.03","6"
"02/25/12 12:33:42","25.3322","51.0","213.18","178","60.0","6"
"02/25/12 12:38:40","25.3355","42.1","214.05","277","60.03","6"
"02/25/12 12:43:41","25.3384","43.0","213.08","111","60.07","6"
"02/25/12 12:48:42","25.3414","43.0","214.51","139","60.03","6"
"02/25/12 12:53:41","25.3447","34.1","214.24","162","60.03","6"
"02/25/12 12:58:41","25.3477","44.6","213.92","237","60.03","6"
"02/25/12 13:03:41","25.3506","32.0","214.36","137","60.03","5"
"02/25/12 13:08:42","25.3532","33.6","214.19","136","60.03","5"
"02/25/12 13:13:41","25.3557","34.4","213.76","97","60.03","5"
"02/25/12 13:18:42","25.3586","45.0","214.25","271","60.07","5"
"02/25/12 13:23:42","25.3619","49.6","214.14","205","60.03","5"
"02/25/12 13:28:42","25.3654","50.3","214.35","285","60.03","5"
"02/25/12 13:33:42","25.3691","40.1","214.13","168","60.0","5"
"02/25/12 13:38:41","25.3726","40.6","213.38","107","60.03","5"
"02/25/12 13:43:41","25.3762","47.5","213.7","349","60.03","5"
"02/25/12 13:48:42","25.3801","55.9","215.04","199","60.0","5"
"02/25/12 13:53:41","25.385","73.3","214.83","365","60.03","5"
"02/25/12 13:58:42","25.3963","144.8","216.6","673","60.0","7"
"02/25/12 14:03:41","25.4059","67.8","213.78","343","60.03","8"
"02/25/12 14:08:42","25.4098","39.8","214.39","114","60.0","7"
"02/25/12 14:13:42","25.4152","71.6","215.32","356","60.03","8"
"02/25/12 14:18:41","25.4206","55.9","214.77","113","60.0","8"
"02/25/12 14:23:41","25.4238","34.9","213.94","239","60.0","7"
"02/25/12 14:28:42","25.4259","28.0","213.38","88","60.03","6"
"02/25/12 14:33:41","25.4281","27.3","213.94","181","60.03","6"
"02/25/12 14:38:42","25.4307","36.9","214.28","128","60.03","6"
"02/25/12 14:43:42","25.4333","38.4","214.45","177","60.03","6"
"02/25/12 14:48:42","25.4377","53.1","214.63","161","60.03","6"
"02/25/12 14:53:42","25.4419","49.7","214.49","298","60.03","6"
"02/25/12 14:58:42","25.4446","28.4","213.49","172","60.03","6"
"02/25/12 15:03:42","25.4472","34.4","213.5","264","60.03","6"
"02/25/12 15:08:42","25.4497","29.5","213.6","296","60.0","6"
"02/25/12 15:13:41","25.4524","33.0","213.67","67","60.03","5"
"02/25/12 15:18:41","25.4544","31.0","213.79","115","60.03","5"
"02/25/12 15:23:42","25.4601","68.1","214.56","360","60.03","6"
"02/25/12 15:28:41","25.4654","36.9","214.55","132","60.0","6"
"02/25/12 15:33:41","25.4708","69.9","214.14","352","60.07","6"
"02/25/12 15:38:42","25.4736","12.1","213.61","6","60.03","6"
"02/25/12 15:43:41","25.4748","13.0","214.25","48","60.03","5"
"02/25/12 15:48:42","25.4761","26.9","213.97","76","60.03","5"
"02/25/12 15:53:42","25.4777","17.8","213.61","55","60.0","5"
"02/25/12 15:58:42","25.4794","22.6","213.53","290","60.03","4"
"02/25/12 16:03:41","25.4811","22.8","213.86","15","60.03","4"
"02/25/12 16:08:42","25.4828","19.5","214.01","140","60.03","4"
"02/25/12 16:13:41","25.4841","13.4","212.69","47","60.0","3"
"02/25/12 16:18:42","25.4855","15.2","213.45","4","60.03","3"
"02/25/12 16:23:42","25.4866","13.0","212.77","3","60.0","3"
"02/25/12 16:28:41","25.4874","15.6","212.09","29","60.0","2"
"02/25/12 16:33:41","25.4881","15.5","212.67","3","60.03","2"
"02/25/12 16:38:41","25.4886","13.4","212.99","1","60.03","2"
"02/25/12 16:43:41","25.4891","0.0","212.43","0","60.0","1"
"02/25/12 16:48:42","25.4896","5.4","212.9","240","60.0","1"
"02/25/12 16:53:42","25.49","13.1","213.68","20","60.07","1"
"02/25/12 16:58:41","25.4904","0.0","213.13","0","60.03","1"
"02/25/12 17:03:41","25.4908","0.0","213.57","0","60.03","1"
"02/26/12 07:48:44","25.4909","0.0","212.12","0","60.03","-3"
"02/26/12 07:53:42","25.491","0.0","211.58","0","60.0","-3"
"02/26/12 07:58:42","25.4911","0.0","211.92","0","60.03","-2"
"02/26/12 08:03:43","25.4915","0.0","211.93","0","60.0","-1"
"02/26/12 08:08:43","25.4919","11.9","211.88","1","60.03","-1"
"02/26/12 08:13:42","25.4923","12.7","212.51","4","60.03","-1"
"02/26/12 08:18:43","25.4926","13.1","212.26","5","60.03","-1"
"02/26/12 08:23:42","25.493","0.0","213.06","0","60.03","-1"
"02/26/12 08:28:42","25.4934","0.0","213.21","0","60.03","0"
"02/26/12 08:33:42","25.494","0.0","211.91","0","60.0","0"
"02/26/12 08:38:42","25.4944","11.5","212.45","9","60.03","0"
"02/26/12 08:43:43","25.495","15.1","213.08","57","60.03","0"
"02/26/12 08:48:41","25.4958","14.0","212.0","9","60.0","0"
"02/26/12 08:53:42","25.4967","7.2","212.95","278","60.03","0"
"02/26/12 08:58:43","25.4975","11.6","211.74","98","60.0","0"
"02/26/12 09:03:41","25.4984","7.2","212.74","251","60.03","0"
"02/26/12 09:08:42","25.4993","14.3","212.89","236","60.07","0"
"02/26/12 09:13:43","25.5003","13.9","213.39","6","60.03","0"
"02/26/12 09:18:42","25.5013","13.7","213.79","31","60.03","0"
"02/26/12 09:23:42","25.5025","13.5","213.18","43","60.07","0"
"02/26/12 09:28:41","25.5037","16.7","213.55","15","60.03","0"
"02/26/12 09:33:42","25.505","16.6","213.94","35","60.03","0"
"02/26/12 09:38:41","25.5062","16.9","213.93","57","60.03","0"
"02/26/12 09:43:43","25.5073","12.5","214.66","59","60.03","0"
"02/26/12 09:48:41","25.5083","13.6","214.47","57","60.03","0"
"02/26/12 09:53:41","25.5094","14.7","215.51","102","60.03","0"
"02/26/12 09:58:41","25.5102","15.9","214.3","170","60.03","0"
"02/26/12 10:03:43","25.511","7.0","213.96","0","60.03","0"
"02/26/12 10:08:41","25.5116","0.0","214.59","176","60.03","0"
"02/26/12 10:13:42","25.5123","13.1","214.95","0","60.03","0"
"02/26/12 10:18:42","25.5129","15.0","214.47","5","60.03","0"
"02/26/12 10:23:42","25.5136","0.0","213.43","0","60.03","0"
"02/26/12 10:28:41","25.5142","15.3","212.53","5","60.03","0"
"02/26/12 10:33:42","25.5151","12.7","213.06","50","60.03","0"
"02/26/12 10:38:43","25.5162","15.7","213.57","74","60.03","0"
"02/26/12 10:43:42","25.5176","25.6","213.18","283","60.03","0"
"02/26/12 10:48:43","25.5187","14.2","212.92","48","60.03","1"
"02/26/12 10:53:43","25.5198","19.5","213.85","170","60.03","1"
"02/26/12 10:58:42","25.521","12.0","214.09","73","60.03","1"
"02/26/12 11:03:43","25.5223","25.3","213.46","143","60.0","1"
"02/26/12 11:08:42","25.5234","13.5","213.27","6","60.03","1"
"02/26/12 11:13:41","25.5246","18.9","213.42","137","60.03","1"
"02/26/12 11:18:41","25.5256","11.6","213.86","37","60.07","1"
"02/26/12 11:23:43","25.5264","10.9","213.48","3","60.03","1"
"02/26/12 11:28:43","25.527","11.0","212.74","3","60.0","1"
"02/26/12 11:33:42","25.5275","0.0","212.93","0","60.03","1"
"02/26/12 11:38:43","25.5279","0.0","213.8","240","60.03","1"
"02/26/12 11:43:42","25.5283","0.8","213.61","0","60.03","1"
"02/26/12 11:48:42","25.5287","13.8","213.24","2","60.03","1"
"02/26/12 11:53:43","25.5294","14.5","212.96","1","60.07","1"
"02/26/12 11:58:42","25.5299","0.0","213.63","0","60.03","1"
"02/26/12 12:03:43","25.5304","7.2","212.96","0","60.0","1"
"02/26/12 12:08:41","25.5308","0.0","212.53","31","60.03","1"
"02/26/12 12:13:42","25.5312","0.0","213.55","0","60.03","1"
"02/26/12 12:18:43","25.5316","14.9","213.53","52","60.03","1"
"02/26/12 12:23:41","25.5323","16.4","213.76","10","60.03","1"
"02/26/12 12:28:42","25.5334","7.4","213.3","209","60.0","1"
"02/26/12 12:33:43","25.5339","11.9","213.65","13","60.03","1"
"02/26/12 12:38:43","25.5344","0.0","213.39","0","60.07","1"
"02/26/12 12:43:42","25.5351","13.7","214.2","0","60.03","1"
"02/26/12 12:48:43","25.5357","11.3","213.64","7","60.03","1"
"02/26/12 12:53:41","25.5365","14.1","213.67","3","60.03","1"
"02/26/12 13:03:42","25.5369","14.1","212.32","0","60.07","1"
"02/26/12 13:08:43","25.5374","13.3","211.86","0","60.0","1"
"02/26/12 13:13:41","25.5381","8.5","212.96","0","60.03","1"
"02/26/12 13:18:43","25.5388","11.6","212.39","50","60.03","1"
"02/26/12 13:23:42","25.5396","0.0","212.44","0","60.03","1"
"02/26/12 13:28:41","25.5404","14.8","211.59","23","60.0","1"
"02/26/12 13:33:42","25.5411","12.3","212.52","98","60.0","1"
"02/26/12 13:38:43","25.5419","0.0","212.23","107","60.07","2"
"02/26/12 13:43:41","25.5427","11.5","212.96","2","60.03","2"
"02/26/12 13:48:42","25.5438","12.5","212.03","83","60.0","2"
"02/26/12 13:53:43","25.5452","17.3","212.69","70","60.03","2"
"02/26/12 13:58:42","25.5468","11.9","213.17","50","60.03","2"
"02/26/12 14:03:43","25.5482","15.9","213.46","4","60.03","2"
"02/26/12 14:08:41","25.5494","22.9","213.25","193","60.0","2"
"02/26/12 14:13:42","25.5504","8.5","213.7","0","60.03","2"
"02/26/12 14:18:43","25.551","10.4","212.31","51","60.03","2"
"02/26/12 14:23:42","25.5515","0.0","212.69","0","60.03","2"
"02/26/12 14:28:42","25.5519","14.4","212.05","4","60.0","2"
"02/26/12 14:33:43","25.5526","11.6","212.36","0","60.03","2"
"02/26/12 14:38:42","25.5533","14.5","212.24","1","60.03","2"
"02/26/12 14:43:42","25.5537","0.0","212.48","0","60.03","2"
"02/26/12 14:48:43","25.5542","0.0","211.82","220","60.0","2"
"02/26/12 14:58:42","25.5557","0.0","212.21","5","60.07","2"
"02/26/12 15:03:41","25.5566","8.4","213.16","278","60.0","2"
"02/26/12 15:08:42","25.5575","15.3","212.14","5","60.03","2"
"02/26/12 15:13:43","25.5585","12.1","212.95","2","60.0","2"
"02/26/12 15:18:41","25.5593","2.7","212.48","120","60.03","2"
"02/26/12 15:23:41","25.5602","6.4","212.34","246","60.03","2"
"02/26/12 15:28:42","25.5612","12.5","212.87","16","60.0","3"
"02/26/12 15:33:43","25.5621","15.8","213.19","15","60.03","3"
"02/26/12 15:38:41","25.5631","15.3","212.38","134","60.0","3"
"02/26/12 15:43:41","25.5639","9.6","213.11","0","60.0","3"
"02/26/12 15:48:42","25.5648","4.1","212.07","103","60.0","3"
"02/26/12 15:53:43","25.5657","7.2","213.12","160","60.0","3"
"02/26/12 15:58:42","25.5665","0.0","212.88","240","60.03","3"
"02/26/12 16:03:42","25.5671","0.0","212.73","0","60.0","3"
"02/26/12 16:08:42","25.5676","0.0","211.73","0","60.0","3"
"02/26/12 16:13:43","25.568","10.8","212.58","3","60.03","3"
"02/26/12 16:18:41","25.5684","14.0","212.97","0","60.03","3"
"02/26/12 16:23:42","25.5689","15.0","211.61","77","60.03","3"
"02/26/12 16:28:43","25.5694","14.4","212.77","6","60.03","3"
"02/26/12 16:33:41","25.5699","0.0","212.75","0","60.03","3"
"02/26/12 16:38:42","25.5703","13.8","212.65","1","60.03","3"
"02/27/12 08:08:44","25.5704","0.0","212.86","164","60.03","-1"
"02/27/12 08:13:46","25.5706","10.7","211.55","12","60.0","-1"
"02/27/12 08:18:45","25.571","0.0","211.99","0","60.03","-1"
"02/27/12 08:23:43","25.5713","0.0","212.54","0","60.0","-1"
"02/27/12 08:28:45","25.5716","0.0","212.54","0","60.03","-1"
"02/27/12 08:33:44","25.5719","0.0","212.14","0","60.03","0"
"02/27/12 08:38:46","25.5722","0.0","212.14","0","60.0","0"
"02/27/12 08:43:48","25.5726","0.0","211.81","0","60.03","0"
"02/27/12 08:48:43","25.573","12.4","211.52","219","60.03","0"
"02/27/12 08:53:42","25.5734","9.9","212.16","8","60.03","0"
"02/27/12 08:58:43","25.5738","8.2","211.67","0","60.03","0"
"02/27/12 09:03:43","25.5743","15.0","212.2","5","60.0","0"
"02/27/12 09:08:42","25.575","10.6","211.61","98","60.0","0"
"02/27/12 09:13:45","25.5759","15.5","211.82","44","60.07","0"
"02/27/12 09:18:42","25.5769","13.2","211.98","103","60.0","0"
"02/27/12 09:23:42","25.578","21.4","212.12","53","60.03","0"
"02/27/12 09:28:43","25.5791","13.6","211.43","3","60.03","1"
"02/27/12 09:33:44","25.5803","24.6","212.56","74","60.03","1"
"02/27/12 09:38:43","25.5825","31.5","212.48","172","60.03","1"
"02/27/12 09:43:42","25.5846","33.3","212.68","244","60.03","1"
"02/27/12 09:48:42","25.5868","25.5","211.7","140","60.07","1"
"02/27/12 09:53:43","25.5894","36.6","213.3","319","60.03","1"
"02/27/12 09:58:42","25.5926","49.1","213.16","98","60.03","1"
"02/27/12 10:03:43","25.5961","56.7","213.42","136","60.0","2"
"02/27/12 10:08:43","25.5999","42.7","213.74","257","60.03","2"
"02/27/12 10:13:43","25.6037","43.5","213.23","297","60.03","2"
"02/27/12 10:18:43","25.6075","46.2","214.19","346","60.0","2"
"02/27/12 10:23:43","25.6113","58.2","213.24","125","60.0","3"
"02/27/12 10:28:43","25.6152","43.9","214.33","173","60.03","3"
"02/27/12 10:33:42","25.6191","49.9","212.84","160","60.0","3"
"02/27/12 10:38:43","25.6228","48.7","213.64","311","60.0","3"
"02/27/12 10:43:43","25.626","44.1","212.7","333","60.0","3"
"02/27/12 10:48:42","25.6289","42.2","213.28","208","60.03","3"
"02/27/12 10:53:43","25.6316","29.6","214.17","72","60.03","3"
"02/27/12 10:58:42","25.6344","41.2","214.12","97","60.0","3"
"02/27/12 11:03:42","25.6376","48.5","214.49","345","60.0","3"
"02/27/12 11:08:43","25.6412","48.0","213.21","152","60.0","3"
"02/27/12 11:13:42","25.6449","44.8","213.87","371","60.0","3"
"02/27/12 11:18:43","25.6483","37.8","212.96","201","60.03","3"
"02/27/12 11:23:43","25.6514","43.9","214.4","331","60.0","3"
"02/27/12 11:28:42","25.6545","47.3","214.46","309","60.0","3"
"02/27/12 11:33:43","25.6581","37.8","212.3","236","60.0","3"
"02/27/12 11:38:42","25.6612","32.8","215.4","144","60.07","3"
"02/27/12 11:43:43","25.6642","45.0","213.6","205","60.03","3"
"02/27/12 11:48:42","25.6673","33.4","214.06","88","60.03","3"
"02/27/12 11:53:43","25.6704","43.9","213.87","255","60.03","3"
"02/27/12 11:58:42","25.6735","37.0","213.48","90","60.0","3"
"02/27/12 12:03:43","25.6768","40.6","213.61","125","60.0","3"
"02/27/12 12:08:43","25.6802","40.0","213.69","229","60.0","3"
"02/27/12 12:13:42","25.6835","46.0","213.15","243","60.03","3"
"02/27/12 12:18:43","25.6867","34.9","213.05","153","60.0","3"
"02/27/12 12:23:42","25.69","48.7","213.88","272","60.03","3"
"02/27/12 12:28:43","25.6938","46.7","213.32","384","60.0","3"
"02/27/12 12:33:42","25.6971","48.3","214.2","384","60.03","3"
"02/27/12 12:38:44","25.7006","50.7","214.61","199","60.03","3"
"02/27/12 12:43:44","25.7041","38.8","214.52","335","60.03","4"
"02/27/12 12:48:43","25.7077","41.3","213.73","147","60.03","4"
"02/27/12 12:53:42","25.7113","39.3","214.07","201","60.03","4"
"02/27/12 12:58:44","25.7149","38.7","215.0","393","60.03","4"
"02/27/12 13:03:42","25.7184","53.5","214.65","406","60.0","4"
"02/27/12 13:08:43","25.7217","37.1","213.35","356","60.03","4"
"02/27/12 13:13:42","25.7249","47.8","214.85","326","60.03","4"
"02/27/12 13:18:43","25.7281","44.7","213.65","257","60.03","4"
"02/27/12 13:23:43","25.731","42.4","214.84","175","60.03","4"
"02/27/12 13:28:43","25.7341","34.6","214.92","219","60.03","4"
"02/27/12 13:33:44","25.7373","36.6","214.78","110","60.0","4"
"02/27/12 13:38:42","25.7405","37.7","215.03","260","60.03","3"
"02/27/12 13:43:43","25.7436","43.8","215.14","270","60.03","3"
"02/27/12 13:48:42","25.7471","52.3","214.7","395","60.03","3"
"02/27/12 13:53:42","25.7506","49.0","214.82","291","60.03","4"
"02/27/12 13:58:43","25.754","37.7","213.55","194","60.03","4"
"02/27/12 14:03:43","25.7572","41.5","213.71","199","60.0","4"
"02/27/12 14:08:42","25.7601","32.7","213.84","88","60.03","4"
"02/27/12 14:13:43","25.7628","29.0","214.43","83","60.0","4"
"02/27/12 14:18:44","25.7653","33.3","214.44","264","60.03","3"
"02/27/12 14:23:43","25.7675","26.7","213.97","169","60.0","3"
"02/27/12 14:28:43","25.7698","33.8","212.99","46","60.03","3"
"02/27/12 14:33:42","25.7718","25.3","213.2","201","60.03","3"
"02/27/12 14:38:43","25.774","36.6","214.34","162","60.03","3"
"02/27/12 14:43:42","25.7764","32.8","213.16","185","60.03","3"
"02/27/12 14:48:44","25.7786","23.2","213.81","140","60.07","3"
"02/27/12 14:53:44","25.7808","33.5","213.46","222","60.03","3"
"02/27/12 14:58:42","25.7829","21.9","214.06","228","60.07","3"
"02/27/12 15:03:43","25.7847","14.3","213.09","29","60.0","3"
"02/27/12 15:08:43","25.7865","29.3","213.7","108","60.0","3"
"02/27/12 15:13:44","25.7881","13.8","212.43","171","60.0","3"
"02/27/12 15:18:42","25.7893","10.5","212.95","71","60.03","3"
"02/27/12 15:23:43","25.7904","14.2","213.1","11","60.03","3"
"02/27/12 15:28:43","25.7916","14.5","212.78","4","60.03","3"
"02/27/12 15:33:42","25.7929","20.9","212.81","223","60.03","3"
"02/27/12 15:38:42","25.7942","15.6","213.11","3","60.03","2"
"02/27/12 15:43:42","25.7955","24.7","213.83","123","60.03","2"
"02/27/12 15:48:43","25.7968","11.6","212.71","1","60.03","2"
"02/27/12 15:53:43","25.7978","12.7","212.58","121","60.0","2"
"02/27/12 15:58:44","25.7988","12.3","212.98","19","60.03","2"
"02/27/12 16:03:43","25.7999","11.7","213.27","0","60.0","2"
"02/27/12 16:08:42","25.8009","10.8","212.68","37","60.03","2"
"02/27/12 16:13:42","25.8016","14.4","212.34","0","60.0","2"
"02/27/12 16:18:43","25.8023","14.4","212.66","45","60.03","2"
"02/27/12 16:23:43","25.8029","13.5","212.53","4","60.0","2"
"02/27/12 16:28:44","25.8034","11.7","212.75","2","60.07","2"
"02/27/12 16:33:44","25.8039","13.5","211.87","35","60.0","2"
"02/27/12 16:38:42","25.8047","14.7","213.24","31","60.0","2"
"02/27/12 16:43:43","25.8054","7.2","212.5","0","60.0","2"
"02/27/12 16:48:43","25.8057","14.4","212.29","248","60.07","2"
"02/27/12 16:53:43","25.8062","14.2","211.75","2","60.03","2"
"02/27/12 16:58:43","25.8063","0.0","212.87","0","60.07","1"
"02/28/12 07:38:43","25.8074","15.3","212.66","103","60.03","-2"
"02/28/12 07:43:45","25.8079","13.5","213.6","0","60.03","-2"
"02/28/12 07:48:44","25.8086","13.0","213.08","0","60.03","-1"
"02/28/12 07:53:44","25.8095","10.6","212.7","3","60.03","-1"
"02/28/12 07:58:43","25.8106","14.9","212.47","23","60.03","-1"
"02/28/12 08:03:44","25.8117","14.6","214.03","11","60.03","0"
"02/28/12 08:08:44","25.813","15.3","212.96","11","60.03","0"
"02/28/12 08:13:43","25.8143","25.6","213.53","185","60.03","0"
"02/28/12 08:18:43","25.8159","29.3","213.26","148","60.03","1"
"02/28/12 08:23:43","25.8176","16.8","212.61","23","60.03","1"
"02/28/12 08:28:44","25.8194","32.2","214.15","96","60.0","2"
"02/28/12 08:33:44","25.821","30.1","214.25","247","60.0","2"
"02/28/12 08:38:44","25.8228","16.2","213.5","160","60.03","2"
"02/28/12 08:43:43","25.8245","29.3","213.05","213","60.03","3"
"02/28/12 08:48:43","25.8262","17.9","212.89","17","60.0","3"
"02/28/12 08:53:43","25.828","14.5","213.52","19","60.07","3"
"02/28/12 08:58:43","25.8299","34.2","212.93","44","60.03","3"
"02/28/12 09:03:43","25.8317","30.6","213.84","176","60.03","3"
"02/28/12 09:08:42","25.834","19.4","214.0","310","60.0","4"
"02/28/12 09:13:43","25.836","33.0","214.08","190","60.03","4"
"02/28/12 09:18:43","25.838","34.9","212.95","240","60.03","4"
"02/28/12 09:23:43","25.8399","29.2","213.36","54","60.03","5"
"02/28/12 09:28:44","25.8419","22.2","213.74","159","60.0","5"
"02/28/12 09:33:42","25.8434","15.6","213.04","216","60.0","5"
"02/28/12 09:38:43","25.8452","36.5","212.72","61","60.0","5"
"02/28/12 09:43:44","25.8472","38.7","212.82","169","60.0","5"
"02/28/12 09:48:44","25.8496","40.3","213.82","303","60.03","5"
"02/28/12 09:53:44","25.8529","51.7","215.21","342","60.03","6"
"02/28/12 09:58:43","25.8573","76.3","214.53","380","60.0","6"
"02/28/12 10:03:44","25.8642","89.5","215.16","433","60.0","7"
"02/28/12 10:08:43","25.8709","85.9","214.59","422","60.0","8"
"02/28/12 10:13:44","25.877","77.0","214.81","380","60.03","9"
"02/28/12 10:18:44","25.8838","88.6","214.93","430","60.0","9"
"02/28/12 10:23:43","25.8908","87.9","214.56","429","60.03","10"
"02/28/12 10:28:42","25.8974","76.9","214.38","383","60.03","11"
"02/28/12 10:33:44","25.9031","70.1","215.0","351","60.0","11"
"02/28/12 10:38:44","25.9092","83.0","215.86","406","60.03","12"
"02/28/12 10:43:43","25.9158","82.9","216.23","407","60.03","12"
"02/28/12 10:48:43","25.9224","75.0","215.57","372","60.0","13"
"02/28/12 10:53:44","25.9283","71.4","215.81","354","60.03","13"
"02/28/12 10:58:44","25.9336","68.6","215.97","347","60.03","13"
"02/28/12 11:03:44","25.9391","74.8","214.77","374","60.03","13"
"02/28/12 11:08:43","25.9453","85.8","216.54","418","60.03","13"
"02/28/12 11:13:43","25.9517","80.1","215.99","396","60.03","13"
"02/28/12 11:18:43","25.9582","76.6","216.35","380","60.0","14"
"02/28/12 11:23:44","25.9637","69.8","216.21","350","60.03","13"
"02/28/12 11:28:43","25.9689","62.6","216.06","319","60.03","13"
"02/28/12 11:33:48","25.9736","71.0","214.55","388","60.0","13"
"02/28/12 11:38:43","25.9782","70.8","214.69","147","60.0","13"
"02/28/12 11:43:43","25.9827","45.1","214.31","299","60.07","13"
"02/28/12 11:48:43","25.9871","45.5","214.7","274","60.0","13"
"02/28/12 11:53:44","25.9915","64.9","215.1","401","60.03","13"
"02/28/12 11:58:43","25.996","68.1","214.94","148","60.03","13"
"02/28/12 12:03:44","26.0005","45.1","214.89","291","60.03","13"
"02/28/12 12:08:43","26.0047","44.8","214.29","418","60.0","13"
"02/28/12 12:13:44","26.0091","62.0","214.83","306","60.03","13"
"02/28/12 12:18:42","26.0135","43.8","213.98","353","60.03","13"
"02/28/12 12:23:43","26.0181","63.7","214.13","327","60.03","13"
"02/28/12 12:28:44","26.0239","83.7","213.95","414","60.03","13"
"02/28/12 12:33:42","26.031","108.9","213.8","523","60.03","14"
