"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 12:38:43","26.0388","96.7","214.1","470","60.03","15"
"02/28/12 12:43:43","26.0468","106.7","214.18","512","60.0","16"
"02/28/12 12:48:44","26.0553","102.7","214.38","493","60.0","17"
"02/28/12 12:53:44","26.0631","99.6","214.92","476","60.03","17"
"02/28/12 12:58:42","26.0706","83.3","215.32","410","60.03","18"
"02/28/12 13:03:43","26.078","100.0","215.99","479","60.03","18"
"02/28/12 13:08:44","26.0857","101.2","216.56","484","60.0","18"
"02/28/12 13:13:43","26.0938","112.6","215.78","535","60.03","18"
"02/28/12 13:18:44","26.1036","137.1","216.26","642","60.03","19"
"02/28/12 13:23:43","26.1145","133.7","215.86","624","60.0","19"
"02/28/12 13:28:44","26.1248","128.9","216.05","607","60.03","20"
"02/28/12 13:33:42","26.1347","119.4","216.35","560","60.0","20"
"02/28/12 13:38:42","26.1441","122.9","216.97","570","60.03","20"
"02/28/12 13:43:43","26.1536","127.1","217.39","589","60.03","20"
"02/28/12 13:48:43","26.1638","133.0","217.32","618","60.03","19"
"02/28/12 13:53:43","26.1731","106.7","217.67","502","60.03","19"
"02/28/12 13:58:44","26.1825","132.7","215.41","624","60.03","19"
"02/28/12 14:03:44","26.191","85.3","215.07","418","60.03","19"
"02/28/12 14:08:44","26.1975","76.1","215.09","380","60.03","19"
"02/28/12 14:13:43","26.2037","65.4","214.29","335","60.07","18"
"02/28/12 14:18:43","26.2085","62.2","214.9","319","60.03","17"
"02/28/12 14:23:44","26.2136","73.4","214.4","366","60.03","17"
"02/28/12 14:28:44","26.2192","68.3","213.74","346","60.03","17"
"02/28/12 14:33:42","26.2235","60.9","213.94","79","60.03","16"
"02/28/12 14:38:43","26.2272","44.9","212.97","349","60.03","15"
"02/28/12 14:43:44","26.2303","48.3","213.29","178","60.03","15"
"02/28/12 14:48:44","26.2349","64.2","214.08","293","60.0","15"
"02/28/12 14:53:44","26.2384","42.8","213.82","254","60.03","14"
"02/28/12 14:58:44","26.2426","45.0","214.5","271","60.0","14"
"02/28/12 15:03:43","26.2465","44.4","213.68","387","60.0","13"
"02/28/12 15:08:44","26.25","35.0","214.02","156","60.0","13"
"02/28/12 15:13:42","26.253","35.9","213.62","175","60.03","13"
"02/28/12 15:18:43","26.2561","43.3","212.63","83","60.03","12"
"02/28/12 15:23:44","26.2586","25.6","214.36","110","60.0","11"
"02/28/12 15:28:44","26.2602","24.6","212.78","116","60.03","11"
"02/28/12 15:33:43","26.2615","17.3","212.74","3","60.03","10"
"02/28/12 15:38:43","26.2628","15.2","212.69","147","60.03","9"
"02/28/12 15:43:44","26.2642","20.7","212.62","35","60.03","9"
"02/28/12 15:48:43","26.2658","30.3","212.52","204","60.03","8"
"02/28/12 15:53:43","26.2676","22.8","212.88","18","60.0","8"
"02/28/12 15:58:43","26.2692","17.7","212.71","3","60.03","8"
"02/28/12 16:03:44","26.2704","14.2","212.05","25","60.03","7"
"02/28/12 16:08:44","26.2715","14.4","212.61","24","60.03","7"
"02/28/12 16:13:43","26.2727","12.7","212.7","19","60.03","6"
"02/28/12 16:18:44","26.2738","12.3","212.14","22","60.0","6"
"02/28/12 16:23:44","26.2747","14.4","212.49","217","60.03","6"
"02/28/12 16:28:42","26.2755","0.0","212.11","224","60.0","6"
"02/28/12 16:33:43","26.2762","10.9","213.41","0","60.03","5"
"02/28/12 16:38:43","26.2768","0.0","212.24","0","60.03","5"
"02/28/12 16:43:44","26.2771","0.0","213.1","78","60.03","5"
"02/28/12 16:48:44","26.2774","0.0","212.82","0","60.03","4"
"02/28/12 16:53:43","26.2774","0.0","212.1","0","60.07","3"
"02/29/12 09:08:44","26.2774","0.0","211.58","0","60.03","2"
"02/29/12 09:33:43","26.2778","0.0","212.17","10","60.03","3"
"02/29/12 09:38:44","26.2781","12.7","211.79","3","60.0","3"
"02/29/12 10:03:44","26.2791","14.8","211.97","0","60.03","3"
"02/29/12 10:08:45","26.2797","11.3","211.48","152","60.0","3"
"02/29/12 10:13:43","26.2804","0.0","212.5","0","60.03","3"
"02/29/12 10:18:43","26.2812","11.7","212.25","0","60.0","3"
"02/29/12 10:23:45","26.282","8.5","211.89","248","60.03","3"
"02/29/12 10:28:44","26.2828","12.1","211.82","22","60.0","3"
"02/29/12 10:33:44","26.2837","8.6","212.22","232","60.03","3"
"02/29/12 10:38:45","26.2847","10.9","212.14","35","60.03","3"
"02/29/12 10:43:43","26.2858","20.4","212.17","131","60.03","3"
"02/29/12 10:48:45","26.287","25.4","212.64","178","60.03","3"
"02/29/12 10:53:45","26.2884","13.3","213.17","161","60.03","3"
"02/29/12 10:58:44","26.2898","15.9","212.69","30","60.03","3"
"02/29/12 11:03:45","26.2912","18.4","211.73","10","60.0","3"
"02/29/12 11:08:44","26.2925","13.7","212.58","121","60.07","3"
"02/29/12 11:13:44","26.2937","11.8","213.37","73","60.03","3"
"02/29/12 11:18:43","26.2949","9.7","212.63","201","60.03","3"
"02/29/12 11:23:44","26.296","21.2","211.94","237","60.0","3"
"02/29/12 11:28:44","26.2971","14.5","212.8","98","60.03","3"
"02/29/12 11:33:44","26.2986","13.2","211.68","2","60.0","3"
"02/29/12 11:38:45","26.3004","20.4","212.28","151","60.03","3"
"02/29/12 11:43:44","26.3019","20.7","211.78","86","60.07","3"
"02/29/12 11:48:45","26.3033","14.0","212.21","104","60.03","3"
"02/29/12 11:53:44","26.3044","20.3","211.67","253","60.03","3"
"02/29/12 11:58:45","26.3053","11.9","212.42","4","60.0","3"
"02/29/12 12:03:44","26.3061","15.6","212.98","1","60.03","3"
"02/29/12 12:08:45","26.307","14.7","212.12","61","60.03","2"
"02/29/12 12:13:44","26.3081","14.2","212.99","16","60.0","3"
"02/29/12 12:18:43","26.3095","11.6","212.17","24","60.03","3"
"02/29/12 12:23:44","26.3114","21.8","211.93","90","60.03","3"
"02/29/12 12:33:45","26.3151","22.9","212.19","158","60.03","3"
"02/29/12 12:38:44","26.3167","27.0","213.18","73","60.0","3"
"02/29/12 12:43:44","26.3181","15.3","212.78","90","60.03","3"
"02/29/12 12:48:45","26.3197","12.8","212.37","26","60.03","3"
"02/29/12 12:53:44","26.3214","26.0","212.5","263","60.0","3"
"02/29/12 12:58:44","26.3231","17.5","213.26","13","60.0","3"
"02/29/12 13:03:43","26.3247","20.7","212.62","28","60.03","3"
"02/29/12 13:08:43","26.326","21.9","212.32","245","60.03","3"
"02/29/12 13:13:43","26.3273","12.6","211.67","8","60.03","3"
"02/29/12 13:18:45","26.3283","3.4","211.85","241","60.03","3"
"02/29/12 13:23:43","26.3292","12.0","212.18","3","60.0","3"
"02/29/12 13:28:43","26.3299","6.6","211.6","235","60.03","3"
"02/29/12 13:33:43","26.3306","1.0","212.04","183","60.0","2"
"02/29/12 13:38:44","26.3313","13.2","213.11","202","60.0","2"
"02/29/12 13:43:44","26.3324","17.9","212.86","266","60.03","2"
"02/29/12 13:48:44","26.3335","15.0","212.31","143","60.03","2"
"02/29/12 13:53:43","26.3345","15.3","212.1","12","60.03","2"
"02/29/12 13:58:44","26.3354","1.9","211.99","0","60.03","2"
"02/29/12 14:03:43","26.3362","6.6","213.24","136","60.03","2"
"02/29/12 14:08:44","26.3371","5.8","212.59","134","60.03","2"
"02/29/12 14:13:44","26.3379","15.4","212.83","80","60.0","2"
"02/29/12 14:18:43","26.3386","9.6","212.66","214","60.03","2"
"02/29/12 14:23:44","26.3398","25.2","212.24","63","60.03","2"
"02/29/12 14:28:44","26.3414","12.7","212.94","16","60.03","3"
"02/29/12 14:33:44","26.3433","31.3","212.41","249","60.03","3"
"02/29/12 14:38:43","26.3449","20.3","212.01","174","60.03","3"
"02/29/12 14:43:44","26.3464","13.1","212.27","97","60.03","3"
"02/29/12 14:48:45","26.3476","13.1","211.64","7","60.03","3"
"02/29/12 14:53:44","26.3489","12.5","212.66","10","60.07","3"
"02/29/12 14:58:43","26.3501","13.3","212.19","3","60.03","3"
"02/29/12 15:03:44","26.3515","12.7","212.46","263","60.03","3"
"02/29/12 15:08:44","26.3534","16.4","212.46","235","60.03","3"
"02/29/12 15:13:43","26.3553","19.8","212.75","256","60.0","3"
"02/29/12 15:18:45","26.357","33.5","211.99","33","60.03","3"
"02/29/12 15:23:44","26.3588","14.4","212.37","253","60.0","3"
"02/29/12 15:28:45","26.3605","10.9","212.85","45","60.03","3"
"02/29/12 15:33:43","26.3613","0.0","213.04","198","60.0","3"
"02/29/12 15:38:44","26.3616","0.0","212.3","0","60.03","3"
"03/05/12 07:44:01","26.4988","11.6","211.79","3","60.03","-3"
"03/05/12 07:49:01","26.4995","14.2","211.35","14","60.03","-3"
"03/05/12 07:54:01","26.5001","0.0","211.37","9","60.03","-3"
"03/05/12 07:59:00","26.5008","12.8","211.89","20","60.03","-2"
"03/05/12 08:04:00","26.5017","23.6","211.89","172","60.03","-2"
"03/05/12 08:09:00","26.5029","15.8","212.28","14","60.03","-2"
"03/05/12 08:14:00","26.5043","21.5","211.15","35","60.0","-2"
"03/05/12 08:18:59","26.5058","17.9","210.35","4","60.03","-1"
"03/05/12 08:24:00","26.5072","28.3","212.25","240","60.03","-1"
"03/05/12 08:29:01","26.5088","29.7","212.53","103","60.07","-1"
"03/05/12 08:34:01","26.5107","34.2","212.48","103","60.03","-1"
"03/05/12 08:39:00","26.5132","27.2","211.96","81","60.03","0"
"03/05/12 08:44:00","26.5154","33.7","211.17","217","60.07","0"
"03/05/12 08:49:01","26.518","31.5","212.03","88","60.03","0"
"03/05/12 08:54:00","26.5208","46.2","212.05","348","60.03","1"
"03/05/12 08:59:01","26.5239","45.4","212.42","226","60.03","1"
"03/05/12 09:04:00","26.5271","46.3","211.77","228","60.0","2"
"03/05/12 09:09:00","26.5302","46.4","212.5","200","60.03","2"
"03/05/12 09:14:01","26.5329","27.3","212.13","197","60.03","2"
"03/05/12 09:19:00","26.5356","30.8","211.91","113","60.07","3"
"03/05/12 09:24:00","26.538","24.7","211.35","255","60.03","3"
"03/05/12 09:29:01","26.5401","27.9","212.72","56","60.03","3"
"03/05/12 09:34:00","26.5422","28.5","211.32","95","60.0","3"
"03/05/12 09:39:00","26.544","21.6","211.36","27","60.07","3"
"03/05/12 09:44:01","26.547","41.9","212.96","404","60.03","3"
"03/05/12 09:49:01","26.555","132.3","215.36","622","60.03","5"
"03/05/12 09:54:01","26.5658","194.5","216.36","871","60.03","6"
"03/05/12 09:59:00","26.575","111.0","214.37","532","60.03","7"
"03/05/12 10:04:00","26.5861","195.3","215.88","892","60.03","9"
"03/05/12 10:09:01","26.6005","196.2","216.79","890","60.03","11"
"03/05/12 10:14:00","26.6158","196.4","217.24","889","60.03","13"
"03/05/12 10:19:01","26.631","196.2","217.8","890","60.03","16"
"03/05/12 10:24:01","26.6458","195.8","217.76","894","60.07","18"
"03/05/12 10:29:01","26.6608","195.3","217.6","883","60.03","20"
"03/05/12 10:34:01","26.6756","129.7","215.37","610","60.03","22"
"03/05/12 10:39:00","26.6851","174.7","216.61","797","60.03","22"
"03/05/12 10:44:00","26.6967","64.6","214.07","331","60.07","23"
"03/05/12 10:49:01","26.7007","41.5","213.55","234","60.0","22"
"03/05/12 10:54:00","26.704","36.0","214.15","119","60.03","20"
"03/05/12 10:59:01","26.7072","45.5","214.02","290","60.07","19"
"03/05/12 11:04:01","26.7103","35.8","214.01","89","60.03","18"
"03/05/12 11:09:01","26.7135","38.8","214.56","221","60.0","17"
"03/05/12 11:14:00","26.7171","46.7","214.43","107","60.03","17"
"03/05/12 11:19:01","26.7206","41.8","214.17","266","60.0","15"
"03/05/12 11:24:01","26.7233","37.5","214.49","282","60.03","13"
"03/05/12 11:29:00","26.7257","35.2","213.82","90","60.03","12"
"03/05/12 11:34:01","26.7281","34.5","213.69","233","60.03","11"
"03/05/12 11:39:01","26.7305","36.3","213.62","157","60.03","9"
"03/05/12 11:44:00","26.7331","42.8","213.91","212","60.03","9"
"03/05/12 11:49:00","26.7362","37.6","214.1","150","60.07","9"
"03/05/12 11:54:00","26.7393","43.3","212.95","248","60.03","8"
"03/05/12 11:59:00","26.7425","40.3","213.5","289","60.07","8"
"03/05/12 12:04:01","26.7464","69.2","213.89","272","60.0","8"
"03/05/12 12:09:01","26.752","90.6","214.62","443","60.03","8"
"03/05/12 12:14:01","26.7604","135.0","215.9","631","60.03","9"
"03/05/12 12:19:01","26.773","128.8","215.9","601","60.0","11"
"03/05/12 12:24:01","26.7811","101.0","214.66","485","60.03","11"
"03/05/12 12:29:00","26.7901","135.6","215.56","636","60.03","12"
"03/05/12 12:34:01","26.8024","103.9","214.16","502","60.03","13"
"03/05/12 12:39:00","26.813","193.5","217.87","844","60.0","15"
"03/05/12 12:44:00","26.8281","189.2","216.7","854","60.03","17"
"03/05/12 12:49:01","26.8402","193.7","217.48","861","60.03","17"
"03/05/12 12:54:00","26.8554","196.2","217.26","890","60.07","18"
"03/05/12 12:59:00","26.8707","195.1","218.07","894","60.07","19"
"03/05/12 13:04:00","26.8859","196.1","216.85","889","60.0","20"
"03/05/12 13:09:01","26.9011","195.3","217.09","883","60.0","20"
"03/05/12 13:14:00","26.9159","179.4","217.33","817","60.0","22"
"03/05/12 13:19:01","26.9266","148.4","217.83","682","60.0","20"
"03/05/12 13:24:00","26.9388","179.0","218.06","809","60.03","20"
"03/05/12 13:29:00","26.9533","195.4","218.17","886","60.03","21"
"03/05/12 13:34:01","26.9679","177.8","217.78","809","59.96","22"
"03/05/12 13:39:00","26.9806","169.8","218.1","773","60.07","22"
"03/05/12 13:44:00","26.9949","189.7","218.25","860","60.03","22"
"03/05/12 13:49:01","27.01","180.4","217.38","819","60.0","22"
"03/05/12 13:54:00","27.0236","196.0","218.99","879","60.0","22"
"03/05/12 13:59:00","27.0367","172.2","218.31","787","60.03","21"
"03/05/12 14:04:00","27.0507","185.5","218.12","839","60.0","21"
"03/05/12 14:09:00","27.0651","183.6","218.09","835","60.0","21"
"03/05/12 14:14:00","27.0792","179.0","218.78","810","60.0","20"
"03/05/12 14:19:00","27.0931","174.5","217.7","789","60.0","20"
"03/05/12 14:24:00","27.1065","171.8","217.5","782","60.0","20"
"03/05/12 14:29:01","27.1198","167.7","217.7","767","60.0","20"
"03/05/12 14:34:00","27.1325","160.1","217.56","733","60.0","20"
"03/05/12 14:39:01","27.1449","151.2","218.17","692","60.0","20"
"03/05/12 14:44:01","27.157","149.2","218.39","683","60.0","20"
"03/05/12 14:49:01","27.1681","130.2","217.31","603","60.0","19"
"03/05/12 14:54:01","27.1799","150.9","217.72","695","60.03","20"
"03/05/12 14:59:01","27.1889","78.5","216.5","387","60.0","19"
"03/05/12 15:04:00","27.1921","43.5","216.22","310","60.03","17"
"03/05/12 15:09:02","27.1972","50.0","215.48","201","60.0","15"
"03/05/12 15:14:01","27.2005","39.5","216.35","104","60.0","15"
"03/05/12 15:19:01","27.2041","52.6","215.65","150","60.0","13"
"03/05/12 15:24:00","27.2074","32.1","215.63","190","60.0","12"
"03/05/12 15:29:01","27.2103","31.5","215.28","110","60.0","11"
"03/05/12 15:34:02","27.2132","36.0","215.57","314","60.03","11"
"03/05/12 15:39:01","27.218","78.6","216.37","388","60.0","10"
"03/05/12 15:44:00","27.2225","49.2","215.7","116","60.0","10"
"03/05/12 15:49:00","27.2256","40.3","214.46","274","59.96","10"
"03/05/12 15:54:01","27.2281","32.6","214.2","61","60.03","10"
"03/05/12 15:59:00","27.2302","18.7","214.18","274","60.03","9"
"03/05/12 16:04:01","27.2322","15.7","214.07","17","60.03","9"
"03/05/12 16:09:01","27.234","20.0","213.89","280","60.0","9"
"03/05/12 16:14:01","27.2356","15.4","213.34","18","60.0","8"
"03/05/12 16:19:00","27.2369","14.8","213.18","22","60.0","8"
"03/05/12 16:24:01","27.2379","13.4","212.49","12","60.0","7"
"03/05/12 16:29:01","27.2388","6.9","213.46","129","60.0","7"
"03/05/12 16:34:01","27.2395","13.0","214.4","1","60.0","7"
"03/05/12 16:39:02","27.2401","0.0","213.11","0","60.0","6"
"03/05/12 16:44:00","27.2405","11.8","213.43","33","60.0","6"
"03/05/12 16:49:00","27.2409","13.0","213.09","4","60.0","6"
"03/06/12 06:49:01","27.2417","13.0","214.07","65","60.03","1"
"03/06/12 06:54:00","27.2425","13.4","214.28","15","60.03","1"
"03/06/12 06:59:01","27.243","0.0","214.01","0","60.03","2"
"03/06/12 07:04:01","27.2436","12.0","213.15","52","60.03","2"
"03/06/12 07:09:00","27.2443","2.4","213.3","123","60.03","2"
"03/06/12 07:14:02","27.2451","14.8","213.8","47","60.03","2"
"03/06/12 07:19:00","27.2462","13.7","213.51","60","60.07","3"
"03/06/12 07:24:00","27.2476","32.6","214.2","53","60.03","3"
"03/06/12 07:29:01","27.2494","14.9","214.67","38","60.03","3"
"03/06/12 07:34:01","27.2516","30.7","215.36","144","60.03","4"
"03/06/12 07:39:00","27.2549","50.3","215.37","232","60.07","4"
"03/06/12 07:44:01","27.2591","69.7","213.99","401","60.03","5"
"03/06/12 07:49:01","27.264","69.6","214.41","354","60.03","6"
"03/06/12 07:54:00","27.2702","88.9","216.07","434","60.07","6"
"03/06/12 07:59:01","27.2774","93.0","215.05","453","60.07","7"
"03/06/12 08:04:02","27.2852","96.4","215.13","462","60.0","8"
"03/06/12 08:09:02","27.2933","110.4","215.93","519","60.03","9"
"03/06/12 08:14:00","27.3022","120.9","217.22","570","60.03","9"
"03/06/12 08:19:00","27.3107","94.6","215.56","457","60.03","9"
"03/06/12 08:24:01","27.3198","132.3","216.32","616","60.03","10"
"03/06/12 08:29:00","27.3304","133.9","216.39","626","60.03","11"
"03/06/12 08:34:01","27.3396","80.3","215.37","397","60.07","11"
"03/06/12 08:39:01","27.3461","48.4","214.12","357","60.03","10"
"03/06/12 08:44:00","27.3539","94.6","215.14","454","60.07","10"
"03/06/12 08:49:01","27.3651","169.6","216.54","778","60.03","11"
"03/06/12 08:54:00","27.3774","141.4","215.57","658","60.03","12"
"03/06/12 08:59:01","27.3892","165.0","216.89","760","60.07","12"
"03/06/12 09:04:01","27.3999","90.2","214.7","442","60.03","13"
"03/06/12 09:09:00","27.4073","105.3","214.81","503","60.03","12"
"03/06/12 09:14:01","27.4195","143.3","215.86","664","60.0","13"
"03/06/12 09:19:00","27.4309","121.0","214.88","571","60.03","13"
"03/06/12 09:24:01","27.4404","109.7","214.3","522","60.03","13"
"03/06/12 09:29:01","27.4492","118.5","215.17","560","60.03","13"
"03/06/12 09:34:01","27.4587","115.8","214.75","551","60.03","13"
"03/06/12 09:39:01","27.467","120.8","214.94","572","60.03","13"
"03/06/12 09:44:01","27.4762","126.8","215.15","596","60.03","13"
"03/06/12 09:49:01","27.4858","123.5","215.46","581","60.03","13"
"03/06/12 09:54:01","27.495","84.7","213.8","411","60.03","13"
"03/06/12 09:59:00","27.5053","160.1","215.71","744","60.03","14"
"03/06/12 10:04:02","27.518","151.2","214.6","699","60.03","15"
"03/06/12 10:09:02","27.53","153.8","215.3","714","60.03","15"
"03/06/12 10:14:01","27.5424","167.5","215.55","763","60.03","16"
"03/06/12 10:19:01","27.5565","188.4","216.29","859","60.0","17"
"03/06/12 10:24:02","27.5717","195.3","216.06","889","60.03","18"
"03/06/12 10:29:01","27.5861","179.0","216.71","821","60.03","19"
"03/06/12 10:34:01","27.6008","179.2","215.88","819","60.0","20"
"03/06/12 10:39:02","27.6146","188.5","216.97","854","60.0","20"
"03/06/12 10:44:00","27.6294","193.3","216.39","878","60.0","22"
"03/06/12 10:49:00","27.6446","192.9","216.58","880","60.03","22"
"03/06/12 10:54:00","27.6598","195.3","217.07","885","60.03","23"
"03/06/12 10:59:01","27.675","195.6","217.56","889","60.03","24"
"03/06/12 11:04:01","27.6902","194.9","218.13","883","60.03","25"
"03/06/12 11:09:00","27.7054","195.1","218.76","882","60.07","25"
"03/06/12 11:14:00","27.7202","195.3","217.89","885","60.03","25"
"03/06/12 11:19:02","27.7343","165.9","216.56","758","60.0","25"
"03/06/12 11:24:02","27.746","170.9","217.2","781","60.03","24"
"03/06/12 11:29:01","27.7593","172.0","216.55","787","60.0","24"
"03/06/12 11:34:02","27.7724","151.3","216.06","698","60.0","23"
"03/06/12 11:39:00","27.7831","119.5","215.46","569","60.03","22"
"03/06/12 11:44:01","27.7934","143.0","215.69","666","60.03","22"
"03/06/12 11:49:02","27.8058","160.1","215.92","738","60.03","22"
"03/06/12 11:54:02","27.8194","183.9","217.28","832","60.03","22"
"03/06/12 11:59:00","27.8342","180.5","217.54","825","60.03","23"
"03/06/12 12:04:01","27.8479","166.2","216.66","761","60.03","23"
"03/06/12 12:09:02","27.8614","153.6","216.63","709","60.07","23"
"03/06/12 12:14:01","27.8736","167.2","217.32","768","60.03","23"
"03/06/12 12:19:00","27.886","164.8","217.32","756","60.03","23"
"03/06/12 12:24:01","27.8993","177.4","216.87","807","60.03","24"
"03/06/12 12:29:01","27.9139","183.5","216.84","838","60.07","24"
"03/06/12 12:34:00","27.9264","136.3","216.69","636","60.03","24"
"03/06/12 12:39:01","27.9381","151.9","216.26","703","60.0","23"
"03/06/12 12:44:00","27.9501","160.5","216.45","743","60.03","23"
"03/06/12 12:49:01","27.9635","184.8","217.01","838","60.03","23"
"03/06/12 12:54:01","27.9779","187.9","217.54","846","60.0","23"
"03/06/12 12:59:01","27.9929","187.6","216.73","856","60.03","23"
"03/06/12 13:04:01","28.0071","195.6","218.37","882","60.0","23"
"03/06/12 13:09:01","28.0216","157.5","217.0","725","60.07","23"
"03/06/12 13:14:01","28.0341","157.6","216.38","727","59.96","23"
"03/06/12 13:19:02","28.0473","163.7","215.73","755","60.03","23"
"03/06/12 13:24:02","28.0614","188.2","216.41","857","60.03","24"
"03/06/12 13:29:01","28.0751","143.5","216.9","664","60.03","23"
"03/06/12 13:34:00","28.0751","169.4","217.13","777","60.0","23"
"03/06/12 13:39:00","28.0895","188.2","216.98","854","60.0","23"
"03/06/12 13:44:00","28.1038","178.7","217.37","812","60.03","24"
"03/06/12 13:49:00","28.1173","175.2","217.31","801","60.07","24"
"03/06/12 13:54:01","28.1308","171.8","217.78","783","60.03","25"
"03/06/12 13:59:01","28.1442","170.5","217.84","775","60.03","25"
"03/06/12 14:04:02","28.1573","165.8","217.54","759","60.0","25"
"03/06/12 14:09:00","28.1701","163.1","216.73","752","60.03","25"
"03/06/12 14:14:02","28.1828","161.0","216.76","742","60.03","24"
"03/06/12 14:19:02","28.1952","158.0","217.0","724","60.03","24"
"03/06/12 14:24:01","28.2072","152.4","217.15","701","60.03","24"
"03/06/12 14:29:01","28.219","148.7","216.97","692","60.07","24"
"03/06/12 14:34:02","28.2305","145.1","216.66","666","60.03","24"
"03/06/12 14:39:02","28.2417","142.3","216.45","659","60.03","24"
"03/06/12 14:44:01","28.2525","137.8","216.54","634","60.0","24"
"03/06/12 14:49:02","28.2632","134.7","216.69","625","60.03","24"
"03/06/12 14:54:02","28.2734","129.0","216.28","606","60.03","24"
"03/06/12 14:59:01","28.2833","126.0","216.84","588","60.07","23"
"03/06/12 15:04:01","28.2928","120.6","216.85","563","60.07","23"
"03/06/12 15:09:01","28.3021","112.8","217.34","531","60.0","22"
"03/06/12 15:14:01","28.3105","110.8","217.03","519","60.03","22"
"03/06/12 15:19:00","28.3191","107.5","216.49","513","60.07","20"
"03/06/12 15:24:01","28.3273","102.6","216.24","491","60.0","20"
"03/06/12 15:29:02","28.3351","97.3","216.03","469","60.03","19"
"03/06/12 15:34:01","28.3425","93.1","215.94","449","60.03","19"
"03/06/12 15:39:01","28.3495","88.0","215.27","426","60.03","18"
"03/06/12 15:44:01","28.3561","83.7","215.41","409","60.03","18"
"03/06/12 15:49:02","28.3625","78.8","215.97","383","60.03","18"
"03/06/12 15:54:01","28.3682","70.1","214.82","353","60.0","17"
"03/06/12 15:59:01","28.3735","66.2","215.19","336","60.03","17"
"03/06/12 16:04:01","28.3783","61.2","214.44","314","60.03","17"
"03/06/12 16:09:01","28.3826","49.0","214.15","428","60.03","17"
"03/06/12 16:14:00","28.3867","57.2","214.03","177","60.0","16"
"03/06/12 16:19:00","28.3905","49.5","213.51","369","60.03","16"
"03/06/12 16:24:01","28.3936","45.0","214.09","218","60.03","15"
"03/06/12 16:29:01","28.3965","31.9","213.32","113","60.03","15"
"03/06/12 16:34:02","28.3988","27.7","212.98","254","60.0","15"
"03/06/12 16:39:00","28.4011","18.8","212.15","55","60.03","14"
"03/06/12 16:44:02","28.4029","18.1","212.56","256","60.03","14"
"03/06/12 16:49:02","28.4045","17.1","212.65","133","60.03","13"
"03/06/12 16:54:01","28.4058","14.4","212.88","27","60.03","13"
"03/06/12 16:59:01","28.4066","14.9","212.25","14","60.0","13"
"03/06/12 17:04:01","28.4071","0.0","212.51","0","60.07","13"
"03/07/12 06:54:01","28.4071","0.0","211.73","0","60.03","8"
"03/07/12 06:59:01","28.4075","0.0","212.53","0","60.07","8"
"03/07/12 07:04:03","28.4081","14.1","212.77","20","59.96","9"
"03/07/12 07:09:02","28.4088","13.7","212.37","94","60.03","9"
"03/07/12 07:14:02","28.4095","0.0","211.8","195","60.03","9"
"03/07/12 07:19:02","28.4101","7.2","212.36","0","60.03","9"
"03/07/12 07:24:02","28.4109","14.6","211.91","0","60.03","10"
"03/07/12 07:29:02","28.4119","3.2","212.5","211","60.03","10"
"03/07/12 07:34:02","28.4131","13.6","213.37","13","60.03","11"
"03/07/12 07:39:00","28.4158","53.9","213.79","174","60.07","11"
"03/07/12 07:44:01","28.4207","63.0","214.12","322","60.03","13"
"03/07/12 07:49:02","28.4244","71.3","214.26","360","60.07","13"
"03/07/12 07:54:01","28.4296","63.2","213.43","325","60.03","14"
"03/07/12 07:59:01","28.4343","66.7","214.38","340","60.03","15"
"03/07/12 08:04:01","28.4375","25.1","213.76","130","60.03","16"
"03/07/12 08:09:00","28.441","40.9","213.24","290","60.03","17"
"03/07/12 08:14:01","28.4453","39.7","213.06","256","60.03","17"
"03/07/12 08:19:01","28.4512","133.1","215.59","622","60.03","18"
"03/07/12 08:24:02","28.4615","125.8","215.61","593","60.03","19"
"03/07/12 08:29:01","28.4689","71.4","214.95","358","60.03","20"
"03/07/12 08:34:02","28.4745","80.7","213.45","402","60.03","20"
"03/07/12 08:39:02","28.4813","100.4","213.82","486","60.03","22"
"03/07/12 08:44:01","28.4904","133.2","214.94","623","60.03","23"
"03/07/12 08:49:02","28.4994","72.8","213.61","366","60.03","23"
"03/07/12 08:54:02","28.5054","62.8","214.24","318","60.0","23"
"03/07/12 08:59:02","28.5103","61.6","214.4","432","60.03","23"
"03/07/12 09:04:01","28.5132","36.2","213.71","72","60.03","23"
"03/07/12 09:09:01","28.5182","103.9","214.55","503","60.03","22"
"03/07/12 09:14:01","28.525","68.0","213.0","348","60.03","23"
"03/07/12 09:19:02","28.5291","27.7","212.26","126","60.0","22"
"03/07/12 09:24:00","28.5308","14.3","212.69","222","60.03","22"
"03/07/12 09:29:01","28.5329","32.4","212.86","76","60.0","21"
"03/07/12 09:34:02","28.5355","40.6","213.61","118","60.03","20"
"03/07/12 09:39:01","28.5377","34.2","212.63","114","60.0","20"
"03/07/12 09:44:02","28.5394","28.3","212.46","99","60.03","20"
"03/07/12 09:49:02","28.5409","26.3","212.37","33","60.03","19"
"03/07/12 09:54:01","28.5423","19.4","211.89","73","60.03","19"
"03/07/12 09:59:02","28.5435","18.6","211.99","40","60.03","19"
"03/07/12 10:04:02","28.545","27.8","211.99","58","60.0","18"
"03/07/12 10:09:02","28.5468","26.2","213.11","132","60.03","18"
"03/07/12 10:14:01","28.549","21.0","213.15","283","60.03","18"
"03/07/12 10:19:02","28.5506","18.8","212.01","242","60.07","18"
"03/07/12 10:24:01","28.5515","15.1","212.59","48","60.03","18"
"03/07/12 10:29:01","28.5521","12.3","211.81","173","60.03","18"
"03/07/12 10:34:01","28.5528","10.6","211.97","0","60.03","17"
"03/07/12 10:39:01","28.5535","8.6","212.73","266","60.03","17"
"03/07/12 10:44:01","28.5545","14.8","212.18","7","60.03","17"
"03/07/12 10:49:01","28.5552","11.9","213.06","34","60.03","17"
"03/07/12 10:54:02","28.556","9.4","212.68","0","60.03","17"
"03/07/12 10:59:02","28.5565","14.3","212.9","1","60.03","17"
"03/07/12 11:04:02","28.5571","0.0","213.51","0","60.0","17"
"03/07/12 11:09:01","28.5576","0.0","213.0","180","60.0","17"
"03/07/12 11:14:01","28.5581","12.1","213.06","124","60.03","17"
"03/07/12 11:19:01","28.5586","2.3","212.16","0","60.0","17"
"03/07/12 11:44:02","28.559","0.0","212.48","0","60.0","16"
"03/07/12 12:09:02","28.5595","11.6","212.81","32","60.0","15"
"03/07/12 12:14:04","28.5599","0.0","212.49","0","60.0","15"
"03/07/12 12:19:01","28.5606","11.0","212.46","148","60.03","15"
"03/07/12 12:24:01","28.5612","11.2","212.89","15","60.03","15"
"03/07/12 12:29:01","28.5618","14.4","212.18","14","60.0","15"
"03/07/12 12:34:02","28.5621","14.8","212.58","20","60.0","15"
"03/07/12 12:39:02","28.5626","3.8","213.1","268","60.03","14"
"03/07/12 12:44:02","28.5631","0.0","213.45","0","60.03","14"
"03/07/12 12:49:01","28.5636","3.9","212.76","0","60.0","14"
"03/07/12 12:54:01","28.5643","11.3","213.57","2","60.03","14"
"03/07/12 12:59:01","28.5655","22.5","213.23","170","60.03","14"
"03/07/12 13:04:02","28.5663","0.0","212.75","0","60.0","14"
"03/07/12 13:09:01","28.567","12.2","212.72","174","60.03","14"
"03/07/12 13:14:02","28.5676","0.0","213.71","0","60.0","14"
"03/07/12 13:19:02","28.5684","11.6","212.93","4","60.03","14"
"03/07/12 13:24:02","28.5696","22.2","213.63","149","60.03","14"
"03/07/12 13:29:01","28.5711","11.8","213.52","15","60.03","14"
"03/07/12 13:34:01","28.5725","12.5","212.51","67","60.0","14"
"03/07/12 13:39:01","28.5736","11.1","213.52","98","60.0","14"
"03/07/12 13:44:01","28.5746","13.1","213.15","11","60.03","14"
"03/07/12 13:49:01","28.5758","12.6","214.11","240","60.03","14"
"03/07/12 13:59:02","28.5773","14.3","214.08","224","60.03","14"
"03/07/12 14:04:02","28.5775","0.0","212.76","0","60.0","13"
"03/07/12 14:14:01","28.5778","14.9","212.41","25","60.0","13"
"03/07/12 14:19:05","28.5781","0.0","213.39","0","60.0","13"
"03/07/12 14:24:02","28.5784","0.0","213.72","0","60.0","13"
"03/07/12 14:29:02","28.579","11.1","213.99","13","60.0","13"
"03/07/12 14:34:01","28.5793","0.0","213.74","155","60.0","13"
"03/08/12 07:39:01","28.5805","47.6","213.85","162","60.03","0"
"03/08/12 07:44:02","28.5827","12.5","212.91","13","60.03","1"
"03/08/12 07:49:02","28.5854","29.0","213.43","196","60.03","2"
"03/08/12 07:54:03","28.5863","12.7","213.94","29","60.03","2"
"03/08/12 07:59:01","28.5869","0.0","213.99","182","60.0","2"
"03/08/12 08:04:01","28.5879","12.3","212.94","6","60.0","3"
"03/08/12 08:09:01","28.5884","0.6","212.92","0","60.03","3"
"03/08/12 08:14:01","28.5889","0.0","212.31","0","60.03","3"
"03/08/12 08:19:02","28.5894","11.9","212.27","0","60.03","3"
"03/08/12 08:24:02","28.59","0.0","212.22","0","60.03","3"
"03/08/12 08:29:02","28.5903","0.0","212.82","0","60.0","2"
"03/08/12 08:34:03","28.5908","0.0","213.63","0","60.0","2"
"03/08/12 08:39:02","28.5914","3.0","212.9","222","60.0","3"
"03/08/12 08:44:02","28.5924","11.2","213.79","6","60.0","3"
"03/08/12 08:49:02","28.5936","20.8","212.85","85","60.03","3"
"03/08/12 08:54:02","28.5949","13.5","213.45","85","60.0","3"
"03/08/12 08:59:02","28.5961","12.5","214.31","8","60.07","3"
"03/08/12 09:04:02","28.5971","15.4","214.32","2","60.0","3"
"03/08/12 09:09:02","28.598","15.0","213.53","16","60.0","3"
"03/08/12 09:14:02","28.5989","14.6","213.24","193","60.0","3"
"03/08/12 09:19:02","28.5998","12.0","213.66","1","60.03","3"
"03/08/12 09:24:01","28.601","16.0","214.62","10","60.03","3"
"03/08/12 09:29:02","28.6023","13.5","214.23","15","60.03","3"
"03/08/12 09:34:02","28.6037","10.5","213.9","17","59.96","3"
"03/08/12 09:39:02","28.6052","18.8","213.25","58","60.03","4"
"03/08/12 09:44:03","28.6068","26.0","212.62","91","60.03","4"
"03/08/12 09:49:02","28.6082","14.1","213.05","39","60.03","4"
"03/08/12 09:54:02","28.6099","18.7","212.73","17","60.0","4"
"03/08/12 09:59:02","28.6121","34.5","213.58","197","60.03","5"
"03/08/12 10:04:02","28.6148","26.4","213.46","185","60.0","5"
"03/08/12 10:09:03","28.6171","32.8","214.12","108","60.03","6"
"03/08/12 10:14:02","28.6196","27.9","212.36","87","60.03","6"
"03/08/12 10:19:02","28.6224","36.8","213.58","101","60.0","6"
"03/08/12 10:24:02","28.6258","55.6","214.33","180","60.03","6"
"03/08/12 10:29:02","28.6307","74.0","215.15","371","60.03","6"
"03/08/12 10:34:02","28.6368","81.9","214.32","401","60.0","6"
"03/08/12 10:39:03","28.6443","134.6","215.09","625","60.03","7"
"03/08/12 10:44:01","28.656","157.9","215.97","726","60.03","9"
"03/08/12 10:49:03","28.6663","114.6","215.03","547","60.0","9"
"03/08/12 10:54:01","28.673","75.8","214.88","378","60.03","9"
"03/08/12 10:59:01","28.6789","78.8","215.6","389","60.03","9"
"03/08/12 11:04:03","28.6843","63.8","215.29","321","59.92","8"
"03/08/12 11:09:03","28.6892","46.4","214.71","258","60.03","8"
"03/08/12 11:14:02","28.6942","80.5","214.24","400","60.07","8"
"03/08/12 11:19:03","28.7042","74.0","214.88","367","60.03","9"
"03/08/12 11:24:01","28.7135","93.7","215.13","453","60.0","10"
"03/08/12 11:29:03","28.7206","149.9","215.77","698","60.03","10"
"03/08/12 11:34:02","28.7296","76.8","214.37","379","60.03","10"
"03/08/12 11:39:02","28.7377","120.3","215.4","569","59.96","9"
"03/08/12 11:44:01","28.7448","84.0","215.09","412","60.03","9"
"03/08/12 11:49:03","28.7504","55.5","213.59","323","60.0","9"
"03/08/12 11:54:02","28.7551","69.7","214.8","410","60.0","9"
"03/08/12 11:59:02","28.76","70.1","215.13","352","60.03","8"
"03/08/12 12:04:03","28.765","62.8","214.83","320","59.96","8"
"03/08/12 12:09:02","28.77","65.6","214.39","334","60.07","8"
"03/08/12 12:14:02","28.7749","64.2","214.38","327","60.03","9"
"03/08/12 12:19:03","28.7801","65.4","214.92","333","60.03","9"
"03/08/12 12:24:01","28.7856","73.7","214.68","368","60.03","9"
"03/08/12 12:29:03","28.7927","114.2","215.65","543","60.0","9"
"03/08/12 12:34:02","28.803","133.6","215.95","623","60.03","10"
"03/08/12 12:39:02","28.8142","108.5","215.4","514","60.0","11"
"03/08/12 12:44:02","28.8277","195.4","217.55","881","60.0","13"
"03/08/12 12:49:03","28.8409","67.0","214.23","339","60.0","13"
"03/08/12 12:54:01","28.8518","109.5","215.65","521","60.03","14"
"03/08/12 12:59:02","28.8601","184.7","217.9","866","60.0","13"
"03/08/12 13:04:02","28.8712","194.8","217.95","878","60.0","14"
"03/08/12 13:09:02","28.8806","80.1","215.46","394","60.03","13"
"03/08/12 13:14:02","28.887","68.4","214.21","346","60.0","13"
"03/08/12 13:19:02","28.8967","127.0","215.73","597","60.0","13"
"03/08/12 13:24:03","28.906","113.5","214.74","540","60.03","13"
"03/08/12 13:29:02","28.9158","82.2","215.37","402","60.03","13"
"03/08/12 13:34:01","28.9237","188.8","217.58","872","60.03","13"
"03/08/12 13:39:02","28.9374","192.8","217.43","883","60.03","14"
"03/08/12 13:44:02","28.9521","47.7","214.49","386","60.03","17"
"03/08/12 13:49:01","28.9642","195.3","217.66","879","60.0","16"
"03/08/12 13:54:03","28.9796","195.1","217.82","882","60.03","17"
"03/08/12 13:59:02","28.9947","195.6","218.8","883","60.03","18"
"03/08/12 14:04:03","29.0061","160.4","217.57","739","60.03","16"
"03/08/12 14:09:02","29.0138","194.9","217.69","889","60.0","15"
"03/08/12 14:14:02","29.026","170.9","217.53","780","60.03","15"
"03/08/12 14:19:02","29.0313","42.3","215.31","168","60.03","13"
"03/08/12 14:24:02","29.0354","44.2","214.64","276","60.03","12"
"03/08/12 14:29:03","29.0433","195.8","217.86","886","60.0","13"
"03/08/12 14:34:03","29.0494","80.1","215.18","397","60.03","11"
"03/08/12 14:39:03","29.0562","196.2","218.11","885","60.0","11"
"03/08/12 14:44:01","29.0628","191.8","217.82","866","60.03","11"
"03/08/12 14:49:03","29.0716","133.2","217.16","619","60.03","11"
"03/08/12 14:54:03","29.0808","178.7","217.03","811","60.03","11"
"03/08/12 14:59:02","29.0896","47.0","214.91","412","60.03","11"
"03/08/12 15:04:02","29.0996","128.7","216.32","610","60.03","11"
"03/08/12 15:09:02","29.1086","151.4","216.26","700","60.03","11"
"03/08/12 15:14:02","29.1194","138.9","217.22","642","60.0","11"
"03/08/12 15:19:02","29.129","121.6","216.83","570","60.0","11"
"03/08/12 15:24:02","29.1384","120.6","216.62","565","60.03","11"
"03/08/12 15:29:02","29.1473","112.3","215.8","536","60.03","11"
"03/08/12 15:34:02","29.1557","103.6","215.44","494","60.0","11"
"03/08/12 15:39:02","29.1635","100.3","216.3","483","60.03","11"
"03/08/12 15:44:02","29.1711","93.6","216.01","454","60.03","11"
"03/08/12 15:49:02","29.1779","80.7","216.38","396","60.03","10"
"03/08/12 15:54:03","29.1838","73.4","215.26","369","60.03","10"
"03/08/12 15:59:02","29.1888","43.8","215.43","415","60.0","9"
"03/08/12 16:04:03","29.1929","50.0","214.71","366","60.03","9"
"03/08/12 16:09:02","29.1959","43.9","214.44","122","60.0","9"
"03/08/12 16:14:03","29.1988","34.0","214.71","145","60.03","9"
"03/08/12 16:19:03","29.2017","30.0","213.68","109","60.0","8"
"03/08/12 16:29:02","29.2052","13.2","214.83","40","60.03","7"
"03/08/12 16:34:02","29.2069","13.7","214.56","235","59.96","6"
"03/08/12 16:39:02","29.2084","24.8","214.33","44","60.0","6"
"03/08/12 16:44:03","29.2099","24.5","213.59","252","60.0","6"
"03/08/12 16:49:03","29.2109","13.7","214.91","18","60.0","6"
"03/08/12 16:54:01","29.2118","13.0","213.38","246","60.0","6"
"03/08/12 16:59:02","29.2126","10.6","214.31","78","60.0","5"
"03/08/12 17:04:02","29.2131","0.0","214.7","0","60.03","5"
"03/08/12 17:09:01","29.2134","0.0","214.13","0","60.03","5"
"03/09/12 07:24:09","29.2156","13.5","213.59","3","60.03","-3"
"03/09/12 07:29:08","29.2165","13.5","213.3","1","60.03","-3"
"03/09/12 07:34:09","29.2179","18.5","213.89","240","60.03","-3"
"03/09/12 07:39:09","29.2188","12.6","213.13","32","60.03","-3"
"03/09/12 07:44:08","29.2199","22.1","213.36","94","60.0","-3"
"03/09/12 07:49:08","29.221","21.4","212.68","193","60.03","-3"
"03/09/12 07:54:10","29.2225","29.2","212.89","193","60.03","-2"
"03/09/12 07:59:08","29.2248","28.6","213.26","83","60.03","-2"
"03/09/12 08:04:08","29.2277","34.4","213.19","213","60.0","-2"
"03/09/12 08:09:08","29.2386","138.1","216.14","640","60.0","-1"
"03/09/12 08:14:09","29.2498","151.6","216.78","701","60.0","1"
"03/09/12 08:19:09","29.2611","151.9","216.56","703","60.0","2"
"03/09/12 08:24:08","29.2713","182.0","216.79","832","60.03","2"
"03/09/12 08:29:08","29.2774","80.8","214.52","400","60.03","2"
"03/09/12 08:34:09","29.282","66.2","214.32","306","60.03","2"
"03/09/12 08:39:09","29.2857","40.3","213.96","287","60.03","1"
"03/09/12 08:44:09","29.2907","69.0","214.44","350","60.0","1"
"03/09/12 08:49:09","29.2962","91.8","214.48","447","60.03","1"
"03/09/12 08:54:09","29.3086","196.7","217.86","892","60.03","3"
"03/09/12 08:59:08","29.3206","196.3","217.1","891","60.03","3"
"03/09/12 09:04:08","29.3343","196.9","217.37","889","60.0","5"
"03/09/12 09:09:09","29.3455","69.8","215.11","349","60.03","5"
"03/09/12 09:14:09","29.3514","66.4","213.85","338","60.07","4"
"03/09/12 09:19:09","29.364","195.3","216.72","875","60.0","6"
"03/09/12 09:24:09","29.3769","120.8","215.47","572","60.03","6"
"03/09/12 09:29:09","29.3879","140.3","216.09","654","60.03","6"
"03/09/12 09:34:09","29.3991","195.9","218.56","877","60.03","6"
"03/09/12 09:39:10","29.4139","196.4","218.34","885","60.03","7"
"03/09/12 09:44:08","29.4289","195.2","218.16","902","60.03","7"
"03/09/12 09:49:09","29.443","181.3","218.13","825","60.03","7"
"03/09/12 09:54:09","29.4567","109.1","215.4","516","60.03","8"
"03/09/12 09:59:08","29.4661","89.2","215.33","433","60.03","7"
"03/09/12 10:04:08","29.4789","196.1","217.65","883","59.96","8"
"03/09/12 10:09:08","29.4936","190.9","218.07","856","60.03","9"
"03/09/12 10:14:09","29.5069","96.9","216.05","467","60.07","9"
"03/09/12 10:19:08","29.5211","196.6","217.31","886","60.0","9"
"03/09/12 10:24:08","29.5362","195.2","217.32","884","60.07","9"
"03/09/12 10:29:09","29.5487","195.6","217.83","888","60.03","9"
"03/09/12 10:34:09","29.5636","194.4","217.77","879","60.0","9"
"03/09/12 10:39:10","29.5788","196.2","218.03","873","60.0","9"
"03/09/12 10:44:08","29.5932","195.2","217.82","881","60.03","11"
"03/09/12 10:49:09","29.6084","195.3","218.03","883","60.03","10"
"03/09/12 10:54:10","29.6234","194.8","218.0","867","60.07","11"
"03/09/12 10:59:10","29.6386","193.4","217.89","889","60.03","10"
"03/09/12 11:04:10","29.6538","192.8","219.24","870","60.0","11"
"03/09/12 11:09:08","29.6688","195.4","218.95","881","60.03","11"
"03/09/12 11:14:09","29.684","194.2","218.92","878","60.0","11"
"03/09/12 11:19:09","29.6989","194.7","218.51","880","60.07","11"
"03/09/12 11:24:10","29.714","194.4","217.7","880","60.03","13"
"03/09/12 11:29:10","29.7273","191.0","219.45","862","60.07","12"
"03/09/12 11:34:10","29.7403","194.8","219.04","873","60.03","11"
"03/09/12 11:39:08","29.7554","194.2","217.47","874","60.0","11"
"03/09/12 11:44:08","29.7706","192.8","216.87","890","60.0","11"
"03/09/12 11:49:09","29.7852","194.1","217.54","848","60.03","11"
"03/09/12 11:54:10","29.8004","195.1","217.29","898","60.03","12"
"03/09/12 11:59:10","29.8142","196.3","218.04","832","60.03","12"
"03/09/12 12:04:08","29.8278","195.4","217.79","877","60.07","13"
"03/09/12 12:09:09","29.8416","196.5","217.11","878","60.03","11"
"03/09/12 12:14:09","29.8568","195.7","217.28","894","60.03","11"
"03/09/12 12:19:09","29.8714","132.0","215.72","623","60.03","11"
"03/09/12 12:24:09","29.8862","193.6","217.57","884","60.03","11"
"03/09/12 12:29:09","29.9014","195.4","216.64","885","60.0","11"
"03/09/12 12:34:08","29.9166","195.1","216.67","876","60.0","11"
"03/09/12 12:39:08","29.9319","195.8","216.87","887","60.03","12"
"03/09/12 12:44:09","29.9472","196.5","217.54","891","60.03","11"
"03/09/12 12:49:09","29.9624","196.1","217.17","863","60.03","11"
"03/09/12 12:54:10","29.9777","195.3","217.41","871","60.07","10"
"03/09/12 12:59:08","29.9929","196.1","217.4","885","60.03","11"
"03/09/12 13:04:10","30.0082","196.3","216.8","891","60.03","11"
"03/09/12 13:09:09","30.0234","195.8","216.91","891","60.0","11"
"03/09/12 13:14:09","30.0386","195.8","216.67","884","60.03","11"
"03/09/12 13:19:10","30.0538","195.1","217.01","889","60.03","11"
"03/09/12 13:29:08","30.0844","195.2","217.15","896","60.03","11"
"03/09/12 13:34:08","30.0996","196.1","217.33","885","60.03","12"
"03/09/12 13:39:08","30.115","195.6","216.86","889","60.03","12"
"03/09/12 13:44:09","30.1303","196.2","217.53","888","60.03","12"
"03/09/12 13:49:09","30.1456","195.8","217.13","888","60.03","11"
"03/09/12 13:54:08","30.1608","195.5","216.42","890","60.0","11"
"03/09/12 13:59:09","30.1761","193.0","217.24","876","60.03","11"
"03/09/12 14:04:09","30.191","189.5","215.57","866","60.07","11"
"03/09/12 14:09:09","30.2054","186.0","216.88","842","60.0","11"
"03/09/12 14:14:09","30.2198","182.5","216.11","831","60.03","11"
"03/09/12 14:19:10","30.234","178.7","216.43","814","60.03","11"
"03/09/12 14:24:10","30.2477","174.7","216.92","801","60.03","11"
"03/09/12 14:29:09","30.2612","170.1","216.7","777","60.03","11"
"03/09/12 14:34:10","30.2744","165.9","216.07","764","60.03","10"
"03/09/12 14:39:08","30.2871","161.4","215.67","743","60.0","10"
"03/09/12 14:44:09","30.2995","156.8","216.02","721","60.03","10"
"03/09/12 14:49:09","30.3115","152.5","215.82","704","60.03","10"
"03/09/12 14:54:10","30.3233","149.1","215.07","692","60.07","9"
"03/09/12 14:59:08","30.3336","139.0","215.41","648","60.0","9"
"03/09/12 15:04:08","30.3454","145.9","215.97","681","60.03","9"
"03/09/12 15:09:09","30.3558","99.7","215.1","483","60.03","9"
"03/09/12 15:14:09","30.3661","129.8","215.64","609","60.0","9"
"03/09/12 15:19:09","30.3759","124.4","215.81","584","60.03","9"
"03/09/12 15:24:09","30.3847","35.8","213.19","189","60.0","9"
"03/09/12 15:29:09","30.3914","116.4","215.14","552","60.03","8"
"03/09/12 15:34:10","30.4002","108.1","215.47","517","60.03","8"
"03/09/12 15:39:08","30.4083","102.8","215.53","492","60.03","8"
"03/09/12 15:44:10","30.4161","96.1","215.09","465","60.0","8"
"03/09/12 15:49:09","30.4233","91.7","215.25","446","60.0","8"
"03/09/12 15:54:10","30.4295","85.5","214.47","417","60.03","7"
"03/09/12 15:59:10","30.4358","79.2","214.52","395","60.03","7"
"03/09/12 16:04:09","30.4418","73.5","214.18","369","60.07","7"
"03/09/12 16:09:09","30.4472","67.0","213.41","341","60.0","7"
"03/09/12 16:14:09","30.4522","61.2","213.74","312","60.03","6"
"03/09/12 16:19:09","30.4562","50.5","213.39","327","60.03","6"
"03/09/12 16:24:08","30.4603","43.8","213.72","285","60.07","6"
"03/09/12 16:29:09","30.4639","50.6","214.29","129","60.03","6"
"03/09/12 16:34:09","30.4671","33.1","213.61","165","60.0","6"
"03/09/12 16:39:10","30.4699","30.3","213.17","126","60.03","6"
"03/09/12 16:44:10","30.4723","29.5","213.38","158","60.07","5"
"03/09/12 16:49:08","30.4742","31.8","213.84","175","60.03","5"
"03/09/12 16:54:10","30.4758","25.9","212.98","89","60.03","5"
"03/09/12 16:59:08","30.4771","19.6","213.16","110","60.0","4"
"03/09/12 17:04:09","30.4781","13.3","213.27","6","60.03","4"
"03/09/12 17:09:09","30.4787","10.8","213.05","22","60.03","3"
"03/09/12 17:14:09","30.4792","11.5","213.37","14","60.0","3"
"03/10/12 07:04:10","30.4794","0.0","211.93","0","60.0","1"
"03/10/12 07:09:09","30.4798","7.3","212.14","0","60.03","2"
"03/10/12 07:14:10","30.4801","0.0","211.01","0","60.03","2"
"03/10/12 07:19:10","30.4806","11.4","211.35","2","60.0","2"
"03/10/12 07:24:09","30.4814","16.1","211.21","73","60.03","2"
"03/10/12 07:29:09","30.4826","29.8","211.33","247","60.03","3"
"03/10/12 07:34:09","30.4843","32.3","211.66","124","60.0","3"
"03/10/12 07:39:10","30.4863","32.5","212.95","165","60.03","3"
"03/10/12 07:44:09","30.4889","50.4","214.67","295","60.0","4"
"03/10/12 07:49:09","30.4941","86.1","215.68","419","60.03","4"
"03/10/12 07:54:10","30.5014","100.6","215.74","484","60.03","6"
"03/10/12 07:59:10","30.5074","39.2","213.66","390","60.03","6"
"03/10/12 08:04:10","30.5107","36.2","213.9","190","60.03","6"
"03/10/12 08:09:10","30.5135","40.7","213.08","182","60.0","6"
"03/10/12 08:14:09","30.517","104.1","215.4","498","60.03","6"
"03/10/12 08:19:09","30.5238","115.2","214.79","547","60.03","6"
"03/10/12 08:24:09","30.5336","42.1","212.77","323","60.03","7"
"03/10/12 08:29:10","30.5449","150.5","215.56","695","60.0","9"
"03/10/12 08:34:09","30.5568","155.3","216.15","717","60.03","9"
"03/10/12 08:39:09","30.569","157.9","216.25","728","60.03","10"
"03/10/12 08:44:09","30.5815","155.8","215.8","721","60.03","11"
"03/10/12 08:49:08","30.593","166.4","216.27","766","60.03","11"
"03/10/12 08:54:09","30.6062","169.8","216.03","776","60.0","12"
"03/10/12 08:59:09","30.6193","166.7","215.9","767","60.0","13"
"03/10/12 09:04:09","30.6327","174.1","216.11","799","60.03","13"
"03/10/12 09:09:10","30.6458","171.5","216.26","781","60.03","14"
"03/10/12 09:14:10","30.6595","180.6","216.93","825","60.03","15"
"03/10/12 09:19:09","30.6731","171.7","216.93","788","60.03","15"
"03/10/12 09:24:08","30.6874","185.7","216.31","850","60.03","16"
"03/10/12 09:29:10","30.7019","184.9","216.54","844","60.03","17"
"03/10/12 09:34:10","30.7166","188.9","216.7","861","60.03","17"
"03/10/12 09:39:10","30.7315","195.2","215.79","890","60.03","18"
"03/10/12 09:44:10","30.7468","195.0","217.09","888","60.03","19"
"03/10/12 09:49:10","30.762","195.7","217.39","884","60.03","19"
"03/10/12 09:54:09","30.7772","194.7","216.26","884","60.03","20"
"03/10/12 09:59:10","30.7925","195.5","216.56","887","60.07","20"
"03/10/12 10:04:10","30.8077","195.2","216.48","885","60.0","21"
"03/10/12 10:09:09","30.8228","194.5","216.56","881","60.07","22"
"03/10/12 10:14:09","30.8381","195.7","216.57","879","60.03","22"
"03/10/12 10:19:09","30.8532","195.6","217.69","886","60.03","23"
"03/10/12 10:24:10","30.8685","194.9","217.05","888","60.03","24"
"03/10/12 10:29:10","30.8837","194.1","216.4","876","60.03","24"
"03/10/12 10:34:09","30.8988","194.8","217.68","880","60.03","25"
"03/10/12 10:39:09","30.914","194.9","218.27","886","60.03","25"
"03/10/12 10:44:10","30.9293","194.2","217.78","881","60.03","26"
"03/10/12 10:49:10","30.9444","194.3","217.98","881","60.07","26"
"03/10/12 10:54:10","30.9596","194.6","217.91","881","60.03","27"
"03/10/12 10:59:09","30.9748","194.3","217.65","880","60.0","27"
"03/10/12 11:04:09","30.9899","194.3","217.91","881","60.03","28"
"03/10/12 11:09:10","31.0051","194.5","218.3","877","60.03","28"
"03/10/12 11:14:09","31.0202","194.2","217.25","877","60.0","28"
"03/10/12 11:19:10","31.0353","194.5","218.13","879","60.0","28"
"03/10/12 11:24:10","31.0505","194.9","218.13","875","60.03","28"
"03/10/12 11:29:10","31.0657","193.8","217.5","877","60.03","28"
"03/10/12 11:34:09","31.0808","195.2","218.61","879","60.03","29"
"03/10/12 11:39:10","31.096","194.4","218.24","879","60.03","29"
"03/10/12 11:44:09","31.1111","194.1","219.23","874","60.07","29"
"03/10/12 11:49:09","31.1262","194.0","216.84","873","60.03","29"
"03/10/12 11:54:09","31.1414","193.9","216.97","887","60.03","29"
"03/10/12 11:59:10","31.1566","195.0","217.53","881","60.03","29"
"03/10/12 12:04:10","31.1718","195.0","217.43","874","60.0","28"
"03/10/12 12:09:09","31.1868","194.8","217.08","883","60.03","28"
"03/10/12 12:14:09","31.202","194.9","216.92","884","60.03","29"
"03/10/12 12:19:10","31.2172","195.2","216.23","885","60.0","29"
"03/10/12 12:24:09","31.2323","195.1","217.42","881","60.07","29"
"03/10/12 12:29:09","31.2474","194.9","217.34","889","60.0","30"
"03/10/12 12:34:10","31.2626","194.6","217.42","881","60.03","30"
"03/10/12 12:39:09","31.2778","194.3","217.17","882","60.03","30"
"03/10/12 12:44:10","31.293","194.7","217.14","879","60.0","30"
"03/10/12 12:49:09","31.3081","194.5","216.77","886","60.03","30"
"03/10/12 12:54:09","31.3233","194.8","216.92","878","60.0","30"
"03/10/12 12:59:10","31.3386","195.2","217.06","886","60.07","29"
"03/10/12 13:04:10","31.3537","194.3","217.15","885","60.03","29"
"03/10/12 13:09:10","31.3689","195.5","216.52","883","60.0","29"
"03/10/12 13:14:10","31.3841","195.1","216.49","881","60.0","29"
"03/10/12 13:19:10","31.3993","193.8","216.91","881","60.0","29"
"03/10/12 13:24:09","31.4142","190.6","216.79","861","60.03","30"
