"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 13:29:10","31.4291","188.0","217.03","859","60.0","30"
"03/10/12 13:34:10","31.4437","185.9","217.38","845","60.03","30"
"03/10/12 13:39:10","31.4581","183.4","217.18","838","60.03","30"
"03/10/12 13:44:10","31.4722","179.3","216.59","816","60.03","30"
"03/10/12 13:49:10","31.4861","176.8","216.94","807","60.03","30"
"03/10/12 13:54:10","31.4998","174.4","217.69","796","60.0","30"
"03/10/12 13:59:08","31.5131","171.3","217.4","780","60.07","30"
"03/10/12 14:04:10","31.5265","170.6","216.15","781","60.03","29"
"03/10/12 14:09:10","31.5396","167.7","216.59","769","60.07","29"
"03/10/12 14:14:10","31.5526","164.6","216.4","749","60.03","28"
"03/10/12 14:19:09","31.5652","159.8","216.38","737","60.0","28"
"03/10/12 14:24:09","31.5775","156.6","216.65","717","60.0","28"
"03/10/12 14:29:09","31.5895","152.4","216.95","706","60.07","28"
"03/10/12 14:34:10","31.6013","147.6","216.91","683","60.03","28"
"03/10/12 14:39:10","31.6126","142.7","215.87","657","60.03","28"
"03/10/12 14:44:09","31.6236","140.2","216.54","657","60.03","28"
"03/10/12 14:49:10","31.6343","137.1","216.22","640","60.03","27"
"03/10/12 14:54:10","31.6449","132.9","216.44","623","60.03","27"
"03/10/12 14:59:09","31.655","129.5","216.47","605","60.03","26"
"03/10/12 15:04:09","31.665","124.7","215.49","588","60.03","26"
"03/10/12 15:09:09","31.6746","120.9","214.92","567","60.03","25"
"03/10/12 15:14:09","31.6838","116.1","215.6","545","60.0","25"
"03/10/12 15:19:09","31.6927","111.9","215.29","532","60.03","24"
"03/10/12 15:24:09","31.7012","107.0","215.45","510","60.03","24"
"03/10/12 15:29:09","31.7094","102.3","214.7","488","60.03","23"
"03/10/12 15:34:09","31.7171","96.4","214.31","469","60.03","23"
"03/10/12 15:39:10","31.7244","91.4","214.43","447","60.0","23"
"03/10/12 15:44:10","31.7314","86.8","214.28","426","60.03","22"
"03/10/12 15:49:10","31.7378","81.2","214.46","399","60.03","22"
"03/10/12 15:54:09","31.744","76.1","214.76","377","60.03","22"
"03/10/12 15:59:10","31.7496","70.7","214.0","356","60.07","22"
"03/10/12 16:04:10","31.755","65.8","213.95","333","60.0","22"
"03/10/12 16:09:10","31.7598","54.6","212.45","113","60.03","21"
"03/10/12 16:14:10","31.7638","51.5","212.78","234","60.03","21"
"03/10/12 16:19:10","31.7678","46.5","213.14","249","60.0","20"
"03/10/12 16:24:10","31.7714","39.5","213.02","270","60.03","20"
"03/10/12 16:29:09","31.7747","45.1","213.75","163","60.03","20"
"03/10/12 16:34:10","31.7776","30.4","213.32","136","60.0","20"
"03/10/12 16:39:10","31.7801","28.1","213.46","185","60.03","19"
"03/10/12 16:44:09","31.7822","16.9","212.62","42","60.0","19"
"03/10/12 16:49:10","31.784","27.9","212.37","193","60.03","19"
"03/10/12 16:54:09","31.7854","16.1","213.12","7","60.03","18"
"03/10/12 16:59:10","31.7866","7.1","212.01","265","60.0","18"
"03/10/12 17:04:09","31.7875","15.2","212.38","218","60.03","18"
"03/10/12 17:09:09","31.7881","14.3","212.2","11","60.03","18"
"03/10/12 17:14:09","31.7885","0.0","212.55","0","60.03","18"
"03/11/12 07:34:10","31.7892","15.3","213.43","1","60.03","9"
"03/11/12 07:39:11","31.7902","13.7","213.63","22","60.0","10"
"03/11/12 07:44:09","31.7917","15.8","214.01","70","60.03","11"
"03/11/12 07:49:10","31.7936","29.7","213.76","235","60.03","11"
"03/11/12 07:54:11","31.7961","40.1","213.81","260","60.03","11"
"03/11/12 07:59:09","31.799","47.8","214.14","134","60.03","12"
"03/11/12 08:04:09","31.8025","49.3","214.09","363","60.03","13"
"03/11/12 08:09:10","31.8065","58.9","214.7","369","60.03","13"
"03/11/12 08:14:10","31.8111","62.1","214.97","316","60.03","13"
"03/11/12 08:19:11","31.8162","68.3","214.72","343","60.03","14"
"03/11/12 08:24:09","31.8217","74.5","214.93","373","60.07","15"
"03/11/12 08:29:10","31.8277","80.7","215.5","396","60.03","15"
"03/11/12 08:34:10","31.8343","86.4","214.84","424","60.03","16"
"03/11/12 08:39:10","31.8412","92.3","215.25","449","60.0","17"
"03/11/12 08:44:09","31.8486","98.2","215.34","474","60.03","17"
"03/11/12 08:49:09","31.8564","103.8","215.81","499","60.03","18"
"03/11/12 08:54:10","31.8647","108.8","215.86","519","60.03","18"
"03/11/12 08:59:10","31.8733","113.7","215.85","538","60.03","19"
"03/11/12 09:04:09","31.8824","118.8","215.35","563","60.0","20"
"03/11/12 09:09:09","31.8918","123.4","215.78","582","60.0","20"
"03/11/12 09:14:11","31.9016","128.2","215.01","603","60.03","21"
"03/11/12 09:19:11","31.9117","132.2","215.21","617","60.03","22"
"03/11/12 09:24:09","31.9222","137.0","215.6","639","60.03","23"
"03/11/12 09:29:09","31.933","142.0","216.17","659","60.03","23"
"03/11/12 09:34:09","31.9442","146.4","217.02","677","60.03","23"
"03/11/12 09:39:10","31.9558","150.9","217.09","695","60.03","24"
"03/11/12 09:44:09","31.9676","153.8","216.36","712","60.03","24"
"03/11/12 09:49:09","31.9797","157.3","216.65","726","60.0","25"
"03/11/12 09:54:09","31.9921","161.8","217.59","738","60.0","25"
"03/11/12 09:59:09","32.0049","164.9","217.69","752","60.03","25"
"03/11/12 10:04:11","32.0179","167.7","217.28","767","60.03","26"
"03/11/12 10:09:09","32.031","170.5","217.69","772","60.0","27"
"03/11/12 10:14:11","32.0445","173.2","217.31","789","60.0","27"
"03/11/12 10:19:09","32.058","176.2","218.08","801","60.03","28"
"03/11/12 10:24:09","32.0718","177.6","217.51","803","60.03","29"
"03/11/12 10:29:10","32.0858","179.8","217.61","818","60.0","30"
"03/11/12 10:34:11","32.1","184.1","218.15","835","60.03","30"
"03/11/12 10:39:09","32.1143","186.6","218.14","844","60.03","31"
"03/11/12 10:44:10","32.129","187.9","217.6","852","60.03","31"
"03/11/12 10:49:10","32.1438","191.7","217.67","871","60.03","31"
"03/11/12 10:54:11","32.1588","194.5","217.99","875","60.03","32"
"03/11/12 10:59:11","32.174","194.7","217.79","887","60.03","32"
"03/11/12 11:04:11","32.1892","194.9","218.27","873","60.03","32"
"03/11/12 11:09:10","32.2041","194.6","217.94","886","60.07","32"
"03/11/12 11:14:11","32.2193","194.6","216.82","880","60.0","32"
"03/11/12 11:19:10","32.2345","195.4","218.3","867","60.03","33"
"03/11/12 11:24:10","32.2497","195.5","217.4","874","60.03","34"
"03/11/12 11:29:10","32.2648","194.8","218.73","876","60.0","35"
"03/11/12 11:34:10","32.2801","194.7","217.88","881","60.0","35"
"03/11/12 11:39:10","32.2952","194.7","218.52","877","60.03","36"
"03/11/12 11:44:10","32.3105","194.9","218.38","879","60.03","36"
"03/11/12 11:49:11","32.3256","194.8","217.1","887","60.03","36"
"03/11/12 11:54:09","32.3407","194.7","217.18","882","60.03","37"
"03/11/12 11:59:10","32.3558","194.5","217.46","878","60.03","37"
"03/11/12 12:04:11","32.3711","194.5","217.93","876","60.0","37"
"03/11/12 12:09:09","32.3861","194.0","217.5","880","60.07","38"
"03/11/12 12:14:10","32.4013","194.2","217.07","879","60.03","38"
"03/11/12 12:19:10","32.4164","194.7","217.06","887","60.0","39"
"03/11/12 12:24:09","32.4316","194.6","217.83","883","60.0","40"
"03/11/12 12:29:09","32.4467","193.9","217.61","883","60.03","40"
"03/11/12 12:34:09","32.4618","194.0","217.8","882","60.03","40"
"03/11/12 12:39:09","32.4769","194.0","217.94","876","60.03","40"
"03/11/12 12:44:11","32.4922","194.9","217.64","883","60.0","40"
"03/11/12 12:49:09","32.5073","195.4","218.22","879","60.03","39"
"03/11/12 12:54:10","32.5226","195.2","218.11","885","60.0","39"
"03/11/12 12:59:11","32.5378","195.1","218.39","896","60.03","38"
"03/11/12 13:04:09","32.5528","195.1","217.77","880","60.03","38"
"03/11/12 13:09:09","32.5668","194.5","218.04","876","60.03","38"
"03/11/12 13:14:09","32.5819","194.0","217.83","880","60.0","39"
"03/11/12 13:19:10","32.5971","195.3","218.61","883","60.0","39"
"03/11/12 13:24:10","32.6124","195.8","218.31","884","60.07","39"
"03/11/12 13:29:11","32.6276","194.8","217.8","877","60.03","40"
"03/11/12 13:34:11","32.6423","194.8","218.13","886","60.03","40"
"03/11/12 13:39:10","32.6574","195.2","218.57","882","60.03","40"
"03/11/12 13:44:09","32.6726","195.1","218.44","877","60.0","40"
"03/11/12 13:49:10","32.6877","191.4","218.43","869","60.03","40"
"03/11/12 13:54:10","32.7026","191.0","218.34","865","60.0","40"
"03/11/12 13:59:10","32.7174","188.1","217.78","852","60.07","40"
"03/11/12 14:04:10","32.732","185.9","217.42","845","60.03","40"
"03/11/12 14:09:10","32.7464","185.4","218.18","839","60.03","40"
"03/11/12 14:14:10","32.7608","185.1","218.19","839","60.03","40"
"03/11/12 14:19:09","32.775","181.2","217.69","823","60.03","40"
"03/11/12 14:24:10","32.789","176.9","217.31","811","60.03","40"
"03/11/12 14:29:10","32.8028","177.8","217.16","807","60.03","40"
"03/11/12 14:34:09","32.8166","174.6","217.34","796","60.03","40"
"03/11/12 14:39:11","32.8301","171.2","216.87","786","60.03","40"
"03/11/12 14:44:11","32.8435","170.9","217.68","775","60.0","40"
"03/11/12 14:49:09","32.8566","169.9","217.4","770","60.03","39"
"03/11/12 14:54:10","32.8698","166.7","216.5","766","60.0","38"
"03/11/12 14:59:09","32.8827","166.4","216.46","766","60.07","37"
"03/11/12 15:04:10","32.8956","164.1","216.11","751","60.0","36"
"03/11/12 15:09:09","32.9081","157.3","216.76","725","60.03","36"
"03/11/12 15:14:09","32.9202","155.9","217.09","714","60.0","36"
"03/11/12 15:19:09","32.9313","142.1","217.42","661","60.03","36"
"03/11/12 15:24:09","32.9409","146.4","217.11","679","60.03","36"
"03/11/12 15:29:10","32.9518","150.4","216.79","694","60.03","36"
"03/11/12 15:34:09","32.9628","132.7","215.85","619","60.03","36"
"03/11/12 15:39:11","32.9721","123.9","215.94","581","60.0","35"
"03/11/12 15:44:11","32.9829","130.7","217.07","610","60.03","35"
"03/11/12 15:49:11","32.9914","73.5","215.13","369","60.03","34"
"03/11/12 15:54:10","32.9978","75.0","214.83","372","60.03","33"
"03/11/12 15:59:10","33.004","80.4","215.55","393","60.03","31"
"03/11/12 16:04:10","33.0108","93.6","215.8","452","60.0","30"
"03/11/12 16:09:09","33.0198","119.5","216.48","564","60.03","29"
"03/11/12 16:14:11","33.0295","126.7","216.57","597","60.03","29"
"03/11/12 16:19:11","33.0375","80.6","215.53","397","60.03","28"
"03/11/12 16:24:10","33.0438","56.1","214.08","413","60.0","28"
"03/11/12 16:29:09","33.05","90.8","215.54","437","60.0","27"
"03/11/12 16:34:11","33.0571","70.7","215.22","355","60.03","26"
"03/11/12 16:39:09","33.0606","30.7","213.4","45","60.03","24"
"03/11/12 16:44:09","33.0622","21.1","213.88","20","60.03","22"
"03/11/12 16:49:10","33.064","33.6","213.03","78","60.0","20"
"03/11/12 16:54:11","33.0662","37.6","214.46","71","60.07","18"
"03/11/12 16:59:10","33.068","20.3","214.04","251","60.03","17"
"03/11/12 17:04:10","33.0696","20.4","213.13","202","60.03","17"
"03/11/12 17:09:11","33.0711","29.6","213.97","87","60.03","16"
"03/11/12 17:14:09","33.0728","15.1","212.54","109","60.03","15"
"03/11/12 17:19:09","33.0744","11.4","213.36","117","60.0","15"
"03/11/12 17:24:11","33.0757","11.6","212.9","5","60.03","14"
"03/11/12 17:29:09","33.0768","10.8","213.87","154","60.03","13"
"03/11/12 17:34:09","33.0778","2.7","213.24","276","60.03","13"
"03/11/12 17:39:09","33.0788","10.9","213.43","114","60.03","13"
"03/11/12 17:44:10","33.0797","10.7","213.41","161","60.03","13"
"03/11/12 17:49:10","33.0804","14.6","213.96","0","60.0","12"
"03/11/12 17:54:10","33.0812","0.0","213.44","221","60.03","12"
"03/11/12 17:59:09","33.0819","11.5","213.42","99","60.07","12"
"03/11/12 18:04:10","33.0828","11.5","213.04","37","59.96","11"
"03/11/12 18:09:10","33.0834","12.9","213.35","15","60.03","12"
"03/11/12 18:14:10","33.0839","0.0","213.01","0","60.03","11"
"03/11/12 18:19:09","33.0843","0.0","213.82","245","60.0","11"
"03/11/12 18:24:09","33.0849","0.0","213.81","0","60.0","11"
"03/11/12 18:29:10","33.0853","0.0","213.02","0","60.03","11"
"03/11/12 18:34:11","33.0856","0.0","213.02","0","60.0","11"
"03/12/12 08:54:11","33.0863","0.0","212.44","0","60.03","9"
"03/12/12 08:59:10","33.0867","13.4","212.58","0","60.0","9"
"03/12/12 09:04:10","33.0876","13.6","213.81","2","60.0","9"
"03/12/12 09:09:11","33.0884","13.9","213.2","63","60.03","9"
"03/12/12 09:14:10","33.0893","20.5","213.4","180","60.07","9"
"03/12/12 09:19:10","33.0902","15.0","212.14","39","60.03","9"
"03/12/12 09:24:09","33.0907","10.3","212.94","6","60.03","10"
"03/12/12 09:29:10","33.0913","11.3","212.34","1","60.03","10"
"03/12/12 09:34:11","33.0921","20.8","213.08","256","60.03","10"
"03/12/12 09:39:11","33.0935","16.8","212.46","11","60.03","10"
"03/12/12 09:44:11","33.0947","13.6","213.9","158","60.03","10"
"03/12/12 09:49:11","33.096","15.5","213.13","16","60.03","10"
"03/12/12 09:54:11","33.0976","13.4","212.53","15","60.03","11"
"03/12/12 09:59:09","33.0995","35.8","213.22","255","60.03","11"
"03/12/12 10:04:10","33.1022","13.5","213.32","103","60.0","11"
"03/12/12 10:09:09","33.1036","12.2","213.32","15","60.0","11"
"03/12/12 10:14:10","33.1052","21.8","212.63","17","60.03","11"
"03/12/12 10:19:10","33.1068","25.2","211.83","297","60.03","11"
"03/12/12 10:24:11","33.1087","27.5","213.84","230","60.0","11"
"03/12/12 10:29:10","33.1114","39.0","214.07","123","60.03","11"
"03/12/12 10:34:10","33.1144","33.7","213.85","298","60.0","12"
"03/12/12 10:39:10","33.1174","25.6","213.96","243","60.03","12"
"03/12/12 10:44:11","33.1197","24.6","213.59","115","60.03","12"
"03/12/12 10:49:11","33.122","34.6","213.43","120","60.0","12"
"03/12/12 10:54:11","33.1244","27.4","213.33","75","60.03","12"
"03/12/12 10:59:11","33.1262","28.1","213.57","122","60.03","13"
"03/12/12 11:04:10","33.1275","22.4","213.41","172","60.03","13"
"03/12/12 11:09:10","33.1291","15.5","213.82","38","60.03","13"
"03/12/12 11:14:10","33.1306","15.6","214.2","241","60.03","13"
"03/12/12 11:19:10","33.132","12.2","214.3","7","60.03","12"
"03/12/12 11:24:10","33.1331","23.6","213.14","258","60.03","12"
"03/12/12 11:29:11","33.1354","38.7","214.18","239","60.0","12"
"03/12/12 11:34:11","33.1375","25.2","213.52","35","60.0","12"
"03/12/12 11:39:11","33.1392","22.5","213.04","225","60.03","12"
"03/12/12 11:44:09","33.1419","45.4","214.47","165","60.03","12"
"03/12/12 11:49:10","33.1449","36.0","213.66","126","60.03","13"
"03/12/12 11:54:10","33.1468","35.9","213.56","148","60.03","13"
"03/12/12 11:59:11","33.1486","33.5","214.41","130","60.03","13"
"03/12/12 12:04:10","33.1509","35.4","213.64","235","60.0","13"
"03/12/12 12:09:10","33.1539","43.2","213.72","150","60.0","13"
"03/12/12 12:14:10","33.1576","48.9","214.76","375","60.03","13"
"03/12/12 12:19:11","33.1618","54.5","215.04","385","60.03","14"
"03/12/12 12:24:10","33.1653","48.4","214.5","342","60.03","15"
"03/12/12 12:29:10","33.1687","52.1","213.9","354","60.03","15"
"03/12/12 12:34:10","33.1715","34.1","214.37","211","60.03","15"
"03/12/12 12:39:10","33.1741","30.1","213.46","103","60.03","16"
"03/12/12 12:44:11","33.1765","23.5","213.36","285","60.0","16"
"03/12/12 12:49:09","33.1785","25.9","213.64","265","60.03","16"
"03/12/12 12:54:11","33.1814","53.9","213.57","368","60.03","16"
"03/12/12 12:59:11","33.1843","25.6","213.94","215","60.03","16"
"03/12/12 13:04:11","33.1865","30.0","213.47","17","60.03","16"
"03/12/12 13:09:11","33.1884","12.1","214.07","66","60.03","16"
"03/12/12 13:14:10","33.19","35.5","213.89","115","60.0","15"
"03/12/12 13:19:11","33.1927","38.0","213.93","259","60.07","15"
"03/12/12 13:24:11","33.1961","44.7","213.68","379","60.03","16"
"03/12/12 13:29:10","33.1998","53.0","214.36","250","60.0","17"
"03/12/12 13:34:11","33.2038","37.8","213.31","386","60.07","17"
"03/12/12 13:39:11","33.2079","40.3","214.4","124","60.03","18"
"03/12/12 13:44:10","33.211","40.7","213.69","277","60.0","18"
"03/12/12 13:49:11","33.2138","51.7","215.68","300","60.03","19"
"03/12/12 13:54:11","33.2167","41.0","214.55","238","60.07","19"
"03/12/12 13:59:11","33.2202","40.1","215.53","384","60.0","19"
"03/12/12 14:04:10","33.2235","32.7","214.21","285","60.03","19"
"03/12/12 14:09:10","33.2262","52.7","214.75","220","60.03","19"
"03/12/12 14:14:10","33.2318","117.8","216.24","556","60.0","20"
"03/12/12 14:19:11","33.2429","137.6","216.25","639","60.03","22"
"03/12/12 14:24:11","33.2504","84.2","215.43","409","60.03","22"
"03/12/12 14:29:11","33.256","63.4","214.93","321","60.03","23"
"03/12/12 14:34:10","33.2602","52.2","214.73","110","60.0","23"
"03/12/12 14:39:11","33.2635","37.1","213.88","349","60.03","22"
"03/12/12 14:44:10","33.2672","51.6","213.48","90","60.0","22"
"03/12/12 14:49:11","33.2717","63.4","214.19","324","60.03","21"
"03/12/12 14:54:11","33.2769","73.5","215.09","369","60.03","21"
"03/12/12 14:59:11","33.2831","84.0","216.5","412","60.03","22"
"03/12/12 15:04:10","33.2916","99.5","216.05","476","60.0","23"
"03/12/12 15:09:11","33.2986","112.4","216.06","535","60.03","23"
"03/12/12 15:14:10","33.3075","108.7","216.36","519","60.07","24"
"03/12/12 15:19:10","33.3162","114.4","216.44","537","60.0","25"
"03/12/12 15:24:10","33.3262","146.7","217.1","676","60.03","26"
"03/12/12 15:29:10","33.3377","175.6","217.43","802","60.03","27"
"03/12/12 15:34:10","33.3496","162.9","217.95","741","60.03","28"
"03/12/12 15:39:11","33.361","133.9","217.33","625","60.03","29"
"03/12/12 15:44:11","33.371","121.6","216.99","567","60.0","29"
"03/12/12 15:49:10","33.3806","127.1","216.24","596","60.03","29"
"03/12/12 15:54:10","33.3894","106.7","216.62","507","60.0","28"
"03/12/12 15:59:11","33.3957","33.1","214.43","202","60.03","27"
"03/12/12 16:04:11","33.4011","78.7","215.84","392","60.03","26"
"03/12/12 16:09:10","33.4048","28.4","213.97","145","60.03","25"
"03/12/12 16:14:10","33.4065","14.1","213.6","50","60.03","24"
"03/12/12 16:19:10","33.4077","19.5","214.0","196","60.03","23"
"03/12/12 16:24:10","33.4089","14.0","214.0","234","60.03","22"
"03/12/12 16:29:10","33.4104","11.6","214.64","245","60.0","21"
"03/12/12 16:34:11","33.4121","34.8","214.48","267","60.03","20"
"03/12/12 16:39:11","33.4151","43.2","215.51","193","60.03","20"
"03/12/12 16:44:11","33.4189","29.3","215.14","81","60.0","20"
"03/12/12 16:49:10","33.421","16.9","214.38","24","60.03","20"
"03/12/12 16:54:11","33.4226","14.0","214.85","12","60.03","20"
"03/12/12 16:59:10","33.4241","22.4","214.99","73","60.03","20"
"03/12/12 17:04:10","33.4269","70.5","214.53","390","60.03","20"
"03/12/12 17:09:11","33.43","12.9","212.69","2","60.03","20"
"03/12/12 17:14:11","33.4307","12.1","212.97","3","60.0","20"
"03/12/12 17:19:11","33.4311","0.0","213.08","0","60.0","20"
"03/12/12 17:24:12","33.4314","0.0","213.52","0","60.03","19"
"03/13/12 08:14:10","33.4327","16.0","212.73","28","60.03","7"
"03/13/12 08:19:11","33.4344","15.7","213.95","73","60.03","7"
"03/13/12 08:24:11","33.4364","37.9","214.18","76","60.0","8"
"03/13/12 08:29:11","33.4424","93.7","215.9","449","60.0","9"
"03/13/12 08:34:11","33.4492","93.5","215.92","452","60.0","9"
"03/13/12 08:39:10","33.457","111.0","215.69","532","60.03","10"
"03/13/12 08:44:11","33.4646","88.1","215.63","431","60.03","10"
"03/13/12 08:49:10","33.472","86.5","214.96","420","60.0","11"
"03/13/12 08:54:11","33.479","62.5","214.2","322","60.03","11"
"03/13/12 08:59:10","33.4843","114.5","216.57","539","60.03","11"
"03/13/12 09:04:12","33.49","61.2","215.07","345","60.0","11"
"03/13/12 09:09:11","33.4975","64.3","215.15","325","60.03","12"
"03/13/12 09:14:11","33.5087","146.9","217.14","681","60.03","13"
"03/13/12 09:19:11","33.5197","139.3","215.69","650","60.03","13"
"03/13/12 09:24:11","33.5308","146.6","216.54","673","60.0","13"
"03/13/12 09:29:12","33.5422","146.4","216.66","681","60.03","14"
"03/13/12 09:34:10","33.5538","151.6","216.9","696","60.0","14"
"03/13/12 09:39:12","33.5658","156.8","217.76","717","60.03","14"
"03/13/12 09:44:10","33.5782","159.8","217.55","738","60.07","15"
"03/13/12 09:49:12","33.5909","164.6","218.19","751","60.0","15"
"03/13/12 09:54:10","33.6038","169.0","217.99","770","60.03","15"
"03/13/12 09:59:11","33.6171","173.0","218.13","784","60.0","15"
"03/13/12 10:04:10","33.6308","176.5","216.9","803","60.03","15"
"03/13/12 10:09:12","33.6447","180.5","217.63","821","60.0","15"
"03/13/12 10:14:11","33.6588","183.6","218.5","834","60.0","16"
"03/13/12 10:19:11","33.6733","187.6","218.02","851","60.0","16"
"03/13/12 10:24:11","33.688","190.0","218.5","857","60.0","16"
"03/13/12 10:29:12","33.703","193.8","218.65","874","60.07","17"
"03/13/12 10:34:11","33.7181","195.9","218.63","876","60.0","17"
"03/13/12 10:39:12","33.7335","195.7","218.21","883","60.03","17"
"03/13/12 10:44:11","33.7487","195.6","218.54","880","60.03","17"
"03/13/12 10:49:11","33.7639","196.1","218.37","888","60.03","17"
"03/13/12 10:54:11","33.7792","195.5","218.82","877","60.03","17"
"03/13/12 10:59:12","33.7944","195.7","219.36","879","60.03","18"
"03/13/12 11:04:12","33.8097","196.3","219.55","878","60.03","18"
"03/13/12 11:09:11","33.8249","196.0","218.58","883","60.03","18"
"03/13/12 11:14:11","33.8402","195.5","218.91","877","60.03","18"
"03/13/12 11:19:10","33.8554","196.0","219.47","882","60.03","18"
"03/13/12 11:24:11","33.8707","195.4","218.1","882","60.0","18"
"03/13/12 11:29:12","33.8859","195.8","218.34","880","60.0","18"
"03/13/12 11:34:10","33.9012","195.6","218.65","884","60.0","18"
"03/13/12 11:39:10","33.9164","194.7","218.8","884","60.03","18"
"03/13/12 11:44:12","33.9317","196.0","218.75","891","60.03","19"
"03/13/12 11:49:12","33.9469","196.2","219.21","889","60.03","18"
"03/13/12 11:54:11","33.9622","195.8","218.9","883","60.03","18"
"03/13/12 11:59:11","33.9774","195.0","218.17","884","60.03","18"
"03/13/12 12:04:12","33.9927","195.3","217.84","888","60.0","18"
"03/13/12 12:09:11","34.0079","195.4","218.0","868","60.0","18"
"03/13/12 12:14:12","34.0232","196.3","217.77","890","60.03","18"
"03/13/12 12:19:11","34.0384","195.2","217.72","891","60.03","18"
"03/13/12 12:24:10","34.0536","195.7","218.63","884","60.07","18"
"03/13/12 12:29:11","34.0689","194.9","218.04","888","60.0","18"
"03/13/12 12:34:11","34.0841","196.1","218.4","878","60.0","18"
"03/13/12 12:39:11","34.0994","196.0","217.92","891","60.03","19"
"03/13/12 12:44:11","34.1146","195.7","218.99","878","60.03","19"
"03/13/12 12:49:11","34.1298","195.8","218.6","876","60.03","19"
"03/13/12 12:54:12","34.1451","196.1","219.02","881","60.03","19"
"03/13/12 12:59:11","34.1603","195.4","218.97","877","60.07","19"
"03/13/12 13:04:10","34.1755","196.4","218.83","884","60.0","19"
"03/13/12 13:09:11","34.1909","195.5","218.04","876","60.03","19"
"03/13/12 13:14:11","34.2062","195.4","217.91","891","60.07","19"
"03/13/12 13:19:11","34.2213","196.7","218.28","885","60.0","19"
"03/13/12 13:24:10","34.2366","195.9","218.73","881","60.03","18"
"03/13/12 13:29:10","34.2518","195.5","217.67","886","60.0","19"
"03/13/12 13:34:12","34.2672","196.3","218.13","889","60.0","19"
"03/13/12 13:39:11","34.2823","195.6","218.84","883","60.03","19"
"03/13/12 13:44:11","34.2976","195.9","218.35","881","60.03","19"
"03/13/12 13:49:12","34.3129","195.4","217.83","883","60.03","19"
"03/13/12 13:54:11","34.3281","195.7","218.92","882","60.03","19"
"03/13/12 13:59:11","34.3433","196.1","218.33","878","60.03","19"
"03/13/12 14:04:11","34.3586","195.9","218.16","883","60.0","19"
"03/13/12 14:09:11","34.3738","195.3","218.33","886","60.0","20"
"03/13/12 14:14:11","34.3891","195.8","218.4","881","60.03","20"
"03/13/12 14:19:12","34.4044","195.7","219.06","879","60.03","20"
"03/13/12 14:24:12","34.4197","195.6","218.15","883","60.03","20"
"03/13/12 14:29:12","34.4348","194.7","218.69","877","60.0","20"
"03/13/12 14:34:12","34.4499","192.1","217.88","872","60.0","20"
"03/13/12 14:39:11","34.4647","189.6","218.02","856","60.0","20"
"03/13/12 14:44:11","34.4794","186.5","217.87","848","60.03","20"
"03/13/12 14:49:12","34.4938","183.4","217.92","829","60.0","20"
"03/13/12 14:54:11","34.508","180.7","218.47","820","60.03","20"
"03/13/12 14:59:12","34.522","177.8","218.97","804","60.03","20"
"03/13/12 15:04:11","34.5356","173.7","217.56","790","60.03","20"
"03/13/12 15:09:11","34.549","170.6","218.03","780","60.0","20"
"03/13/12 15:14:10","34.5622","168.2","217.05","770","60.0","19"
"03/13/12 15:19:11","34.5752","164.4","217.61","752","60.0","19"
"03/13/12 15:24:11","34.5878","160.8","217.89","729","60.0","19"
"03/13/12 15:29:11","34.6002","156.5","216.83","721","60.03","19"
"03/13/12 15:34:11","34.6123","152.6","217.0","705","60.03","19"
"03/13/12 15:39:12","34.6123","148.0","216.67","686","60.03","19"
"03/13/12 15:44:12","34.6237","145.0","216.61","666","60.03","18"
"03/13/12 16:02:51","34.6632","127.1","215.98","597","60.03","18"
"03/13/12 16:07:51","34.6729","122.5","215.8","578","60.03","18"
"03/13/12 16:12:50","34.6822","117.4","215.97","553","60.03","18"
"03/13/12 16:17:50","34.6912","112.9","216.24","536","60.0","18"
"03/13/12 16:22:51","34.6998","108.1","215.91","513","60.0","18"
"03/13/12 16:27:51","34.708","103.1","215.35","496","60.03","18"
"03/13/12 16:32:51","34.7158","97.8","214.67","473","60.03","18"
"03/13/12 16:37:51","34.7232","93.3","215.68","447","60.03","18"
"03/13/12 16:42:51","34.7303","87.7","214.63","428","60.0","18"
"03/13/12 16:47:50","34.7368","82.3","214.02","405","60.07","18"
"03/13/12 16:57:52","34.7488","71.7","214.39","361","60.03","17"
"03/13/12 17:02:51","34.7542","66.5","213.72","338","60.07","17"
"03/13/12 17:07:50","34.7591","60.9","213.82","316","60.07","17"
"03/13/12 17:12:51","34.7631","58.0","212.83","215","60.03","17"
"03/13/12 17:17:50","34.7673","42.2","213.28","96","60.0","17"
"03/13/12 17:22:50","34.771","50.8","213.8","314","60.03","17"
"03/13/12 17:27:52","34.7743","46.5","213.85","140","60.0","17"
"03/13/12 17:32:51","34.7773","40.4","214.18","269","60.0","16"
"03/13/12 17:37:51","34.7799","34.9","214.07","266","60.03","16"
"03/13/12 17:42:51","34.7821","38.4","213.92","104","59.96","15"
"03/13/12 17:47:51","34.784","13.2","212.82","17","60.03","15"
"03/13/12 17:52:50","34.7856","17.5","213.42","18","60.0","15"
"03/13/12 17:57:52","34.7868","13.5","213.58","36","60.11","15"
"03/13/12 18:02:51","34.7878","11.7","213.38","7","60.07","15"
"03/13/12 18:07:50","34.7886","14.8","213.08","51","60.03","14"
"03/13/12 18:12:52","34.7891","3.6","213.01","167","60.03","14"
